ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,Ambient Temperature
,YYYY-MM-DD,kW,cf/h,cf/h,%,%hhv,F
269,2015-06-01,0.0,0.0,0.0,0.0,0.0,51.005
269,2015-06-02,31.433291666666666,871.3692500000001,112.01091666666667,12.089727564102565,20.519778585701626,52.46000000000001
269,2015-06-03,0.0,0.0,0.0,0.0,0.0,56.27
269,2015-06-04,0.0,0.0,0.0,0.0,0.0,62.720000000000006
269,2015-06-05,13.659166666666666,228.14812500000002,29.84720833333333,5.25352564102564,34.05589813878836,66.37250000000002
269,2015-06-06,0.0,0.0,0.0,0.0,0.0,56.6
269,2015-06-07,0.0,0.0,0.0,0.0,0.0,60.912500000000016
269,2015-06-08,0.0,0.0,0.0,0.0,0.0,66.575
269,2015-06-09,0.0,0.0,0.0,0.0,0.0,63.10249999999999
269,2015-06-10,0.0,0.0,0.0,0.0,0.0,63.34117647058823
269,2015-06-11,0.0,0.0,0.0,0.0,0.0,68.3
269,2015-06-12,0.0,0.0,0.0,0.0,0.0,71.06000000000002
269,2015-06-13,0.0,0.0,0.0,0.0,0.0,63.5825
269,2015-06-14,0.0,0.0,0.0,0.0,0.0,67.37000000000002
269,2015-06-15,0.0,0.0,0.0,0.0,0.0,73.47500000000002
269,2015-06-16,0.0,0.0,0.0,0.0,0.0,70.07
269,2015-06-17,0.0,0.0,0.0,0.0,0.0,66.16210526315791
269,2015-06-18,0.0,0.0,0.0,0.0,0.0,67.78999999999998
269,2015-06-19,0.0,0.0,0.0,0.0,0.0,62.54
269,2015-06-20,0.0,0.0,0.0,0.0,0.0,63.21826086956523
269,2015-06-21,0.0,0.0,0.0,0.0,0.0,71.61565217391306
269,2015-06-22,0.0,0.0,0.0,0.0,0.0,70.415
269,2015-06-23,0.0,0.0,0.0,0.0,0.0,74.01500000000001
269,2015-06-24,0.0,0.0,0.0,0.0,0.0,63.627500000000005
269,2015-06-25,0.0,0.0,0.0,0.0,0.0,64.85000000000001
269,2015-06-26,0.0,0.0,0.0,0.0,0.0,63.55250000000001
269,2015-06-27,0.0,0.0,0.0,0.0,0.0,58.16
269,2015-06-28,0.0,0.0,0.0,0.0,0.0,58.13130434782611
269,2015-06-29,0.0,0.0,0.0,0.0,0.0,60.81714285714287
269,2015-06-30,0.0,0.0,0.0,0.0,0.0,63.9275
269,2015-07-01,0.0,0.0,0.0,0.0,0.0,66.96695652173914
269,2015-07-02,0.0,0.0,0.0,0.0,0.0,62.84750000000002
269,2015-07-03,0.0,0.0,0.0,0.0,0.0,62.517500000000005
269,2015-07-04,0.0,0.0,0.0,0.0,0.0,64.55000000000001
269,2015-07-05,0.0,0.0,0.0,0.0,0.0,65.56250000000001
269,2015-07-06,0.0,0.0,0.0,0.0,0.0,70.29500000000002
269,2015-07-07,0.0,0.0,0.0,0.0,0.0,74.87272727272729
269,2015-07-08,0.0,0.0,0.0,0.0,0.0,63.92750000000001
269,2015-07-09,0.0,0.0,0.0,0.0,0.0,63.8225
269,2015-07-10,0.0,0.0,0.0,0.0,0.0,65.09750000000003
269,2015-07-11,0.0,0.0,0.0,0.0,0.0,66.8525
269,2015-07-12,0.0,0.0,0.0,0.0,0.0,70.20500000000003
269,2015-07-13,0.0,0.0,0.0,0.0,0.0,73.67
269,2015-07-14,0.0,0.0,0.0,0.0,0.0,69.52999999999999
269,2015-07-15,0.0,0.0,0.0,0.0,0.0,59.90000000000001
269,2015-07-16,0.0,0.0,0.0,0.0,0.0,59.165
269,2015-07-17,0.0,0.0,0.0,0.0,0.0,66.17000000000002
269,2015-07-18,0.0,0.0,0.0,0.0,0.0,76.16000000000001
269,2015-07-19,0.0,0.0,0.0,0.0,0.0,76.9625
269,2015-07-20,0.0,0.0,0.0,0.0,0.0,73.4975
269,2015-07-21,0.0,0.0,0.0,0.0,0.0,67.07000000000001
269,2015-07-22,0.0,0.0,0.0,0.0,0.0,63.29750000000001
269,2015-07-23,0.0,0.0,0.0,0.0,0.0,63.09500000000002
269,2015-07-24,0.0,0.0,0.0,0.0,0.0,65.03750000000002
269,2015-07-25,0.0,0.0,0.0,0.0,0.0,68.25500000000001
269,2015-07-26,0.0,0.0,0.0,0.0,0.0,72.4175
269,2015-07-27,0.0,0.0,0.0,0.0,0.0,71.6075
269,2015-07-28,0.0,0.0,0.0,0.0,0.0,74.06750000000001
269,2015-07-29,0.0,0.0,0.0,0.0,0.0,75.7475
269,2015-07-30,0.0,0.0,0.0,0.0,0.0,75.11428571428571
269,2015-07-31,0.0,0.0,0.0,0.0,0.0,72.33058823529412
269,2015-08-01,0.0,0.0,0.0,0.0,0.0,68.29739130434783
269,2015-08-02,0.0,0.0,0.0,0.0,0.0,69.91250000000001
269,2015-08-03,0.0,0.0,0.0,0.0,0.0,71.26250000000002
269,2015-08-04,0.0,0.0,0.0,0.0,0.0,66.46250000000002
269,2015-08-05,0.0,0.0,0.0,0.0,0.0,64.95500000000001
269,2015-08-06,0.0,0.0,0.0,0.0,0.0,61.9175
269,2015-08-07,0.0,0.0,0.0,0.0,0.0,62.82500000000001
269,2015-08-08,0.0,0.0,0.0,0.0,0.0,62.70500000000002
269,2015-08-09,0.0,0.0,0.0,0.0,0.0,66.56749999999998
269,2015-08-10,0.0,0.0,0.0,0.0,0.0,69.04250000000002
269,2015-08-11,0.0,0.0,0.0,0.0,0.0,68.75749999999998
269,2015-08-12,0.0,0.0,0.0,0.0,0.0,64.76
269,2015-08-13,0.0,0.0,0.0,0.0,0.0,62.54000000000001
269,2015-08-14,0.0,0.0,0.0,0.0,0.0,71.75000000000001
269,2015-08-15,0.0,0.0,0.0,0.0,0.0,72.2375
269,2015-08-16,0.0,0.0,0.0,0.0,0.0,73.17500000000001
269,2015-08-17,0.0,0.0,0.0,0.0,0.0,75.24500000000002
269,2015-08-18,0.0,0.0,0.0,0.0,0.0,73.31750000000001
269,2015-08-19,0.0,0.0,0.0,0.0,0.0,76.88
269,2015-08-20,0.0,0.0,0.0,0.0,0.0,73.52
269,2015-08-21,0.0,0.0,0.0,0.0,0.0,63.522500000000015
269,2015-08-22,0.0,0.0,0.0,0.0,0.0,60.10249999999999
269,2015-08-23,0.0,0.0,0.0,0.0,0.0,65.26727272727273
269,2015-08-24,0.0,0.0,0.0,0.0,0.0,65.66000000000001
269,2015-08-25,0.0,0.0,0.0,0.0,0.0,63.192500000000024
269,2015-08-26,0.0,0.0,0.0,0.0,0.0,60.837500000000006
269,2015-08-27,0.0,0.0,0.0,0.0,0.0,60.890000000000015
269,2015-08-28,0.0,0.0,0.0,0.0,0.0,59.84
269,2015-08-29,0.0,0.0,0.0,0.0,0.0,64.73
269,2015-08-30,0.0,0.0,0.0,0.0,0.0,69.27636363636364
269,2015-08-31,0.0,0.0,0.0,0.0,0.0,71.89647058823529
269,2015-09-01,0.0,0.0,0.0,0.0,0.0,69.76249999999997
269,2015-09-02,0.0,0.0,0.0,0.0,0.0,70.955
269,2015-09-03,0.0,0.0,0.0,0.0,0.0,71.15000000000002
269,2015-09-04,0.0,0.0,0.0,0.0,0.0,73.34750000000001
269,2015-09-05,0.0,0.0,0.0,0.0,0.0,73.55
269,2015-09-06,0.0,0.0,0.0,0.0,0.0,74.6225
269,2015-09-07,0.0,0.0,0.0,0.0,0.0,77.09750000000003
269,2015-09-08,0.0,0.0,0.0,0.0,0.0,77.99750000000002
269,2015-09-09,43.72983333333334,443.597375,64.91258333333333,16.819166666666668,56.075595264988024,73.72250000000001
269,2015-09-10,87.33591666666666,2407.132958333333,335.426375,33.59073717948718,20.63848630597443,62.73500000000001
269,2015-09-11,187.12904166666667,4840.574208333333,765.6165416666666,71.97270833333333,21.990208589607093,62.75750000000002
269,2015-09-12,174.38675,4304.881541666667,604.7810416666667,67.07182692307693,23.042909620519268,59.83250000000002
269,2015-09-13,114.11983333333335,2845.4474166666664,606.9694583333334,43.89224358974359,22.81369348602832,56.9375
269,2015-09-14,107.86008333333332,2739.6520416666667,599.335625,41.48464743589743,22.39496469003639,57.724999999999994
269,2015-09-15,96.28066666666666,2350.6910416666665,616.84825,37.031025641025636,23.298532893001823,61.220000000000006
269,2015-09-16,177.3574583333333,4318.694,575.8321666666667,68.21440705128204,23.36049607017255,66.33500000000001
269,2015-09-17,140.32883333333334,3552.4083750000004,547.2245416666666,53.9726282051282,22.47031016747273,67.55
269,2015-09-18,167.21233333333333,4398.308458333334,602.9669166666666,64.31243589743589,21.62557488759828,69.3875
269,2015-09-19,135.73633333333333,3612.1829583333333,564.6329999999999,52.20628205128205,21.375260288606718,69.43999999999998
269,2015-09-20,108.785125,2829.775791666667,610.9665,41.84043269230769,21.867670736693665,55.70000000000001
269,2015-09-21,108.64379166666667,2759.8925416666666,591.3427916666667,41.78607371794872,22.392252316607152,50.86250000000001
269,2015-09-22,112.30404166666666,2829.493375,602.2384166666667,43.19386217948718,22.577286426074615,59.57750000000001
269,2015-09-23,157.974625,4038.24625,585.838,60.75947115384616,22.252539086944818,57.35652173913045
269,2015-09-24,159.98625,4173.145875,613.4638333333334,61.53317307692308,21.80741210610089,59.43500000000001
269,2015-09-25,213.660875,5433.580833333333,846.6408333333334,82.17725961538461,22.367832826480143,61.24250000000001
269,2015-09-26,212.57745833333334,5366.592875,612.44025,81.76056089743591,22.532200044199886,60.06500000000002
269,2015-09-27,96.527375,2445.4048749999997,787.203125,37.12591346153846,22.45353685212011,61.37000000000001
269,2015-09-28,116.88691666666666,2758.147625,1139.8777083333332,44.95650641025642,24.106459649909258,65.19500000000001
269,2015-09-29,163.1635,3928.3233333333333,745.5058333333333,62.75519230769231,23.6265779845006,67.48571428571428
269,2015-09-30,170.65179166666667,4084.333583333333,602.8217083333333,65.6353044871795,23.767017436864734,58.77500000000001
269,2015-10-01,148.84895833333334,3674.436833333333,622.7000833333333,57.24959935897436,23.043054751640472,47.21000000000001
269,2015-10-02,182.96495833333333,4390.71575,608.2992916666667,70.37113782051281,23.703781583206435,44.223636363636366
269,2015-10-03,186.35754166666666,4603.732583333333,615.323625,71.67597756410257,23.026181408065547,45.779
269,2015-10-04,119.00316666666667,2957.2358333333336,659.8739583333333,45.77044871794872,22.89062211718168,52.415
269,2015-10-05,154.025375,3621.3442083333334,657.25,59.24052884615385,24.193990529138343,52.05500000000001
269,2015-10-06,164.916125,4135.919416666667,588.3067916666666,63.42927884615385,22.681725549617312,54.15499999999998
269,2015-10-07,146.08470833333334,3677.4705833333333,569.3078333333334,56.186426282051286,22.59646942300112,56.772500000000015
269,2015-10-08,154.05208333333334,3750.838625,829.1030416666667,59.25080128205128,23.362764658915296,54.71000000000001
269,2015-10-09,176.65179166666667,4164.676583333333,555.5519583333333,67.94299679487179,24.12802662641064,57.41750000000001
269,2015-10-10,180.57370833333334,4179.629833333333,575.3955,69.45142628205129,24.57546445965836,45.432500000000005
269,2015-10-11,149.52608333333333,3525.3569583333333,602.1350416666667,57.51003205128205,24.126754087049683,54.67249999999999
269,2015-10-12,145.3405,3412.94375,609.7767083333333,55.90019230769231,24.223815901839384,60.98750000000001
269,2015-10-13,123.19141666666667,3027.9346666666665,608.9388333333333,47.381314102564104,23.14296439483576,57.8975
269,2015-10-14,153.45641666666668,3648.6671666666666,622.1111666666667,59.02169871794872,23.92411284080919,50.96
269,2015-10-15,214.03708333333336,5150.363666666667,602.2258333333333,82.32195512820513,23.639384604513257,50.300000000000004
269,2015-10-16,172.43758333333335,4295.2675,614.41225,66.32214743589743,22.836353107098557,47.42000000000001
269,2015-10-17,106.6035,2678.4362916666664,647.0548749999999,41.00134615384615,22.63993526322285,37.03217391304348
269,2015-10-18,120.25404166666668,2672.177666666667,680.9155833333333,46.25155448717949,25.598787169486698,33.26
269,2015-10-19,3.9752500000000004,86.51304166666667,21.804083333333335,1.5289423076923077,26.13773212420285,40.887499999999996
269,2015-10-20,140.50983333333332,3389.275125,706.8397083333333,54.04224358974359,23.58223334292199,55.887500000000024
269,2015-10-21,126.20654166666667,3154.1020000000003,677.32625,48.54097756410256,22.76099117426203,57.57500000000002
269,2015-10-22,154.20379166666666,3787.2112916666665,909.7402083333333,59.309150641025646,23.161173240954014,57.41750000000002
269,2015-10-23,225.21041666666667,5321.178625,732.9605416666667,86.61939102564102,24.074965537149,41.39000000000001
269,2015-10-24,194.16675,4688.244416666666,661.4964583333334,74.67951923076924,23.55860953672904,42.86750000000001
269,2015-10-25,153.19933333333333,3715.2803750000003,645.2589583333333,58.922820512820515,23.455803774821284,46.5575
269,2015-10-26,158.99945833333334,3713.2653333333333,640.0740833333333,61.15363782051282,24.357050671828578,36.15565217391305
269,2015-10-27,151.70445833333335,3632.354125,622.9884583333334,58.34786858974359,23.757197053378647,41.2925
269,2015-10-28,118.6895,3073.6572083333335,867.7914166666666,45.64980769230769,21.965541158467662,52.07749999999999
269,2015-10-29,139.168125,3478.761458333333,1242.3619583333334,53.52620192307692,22.756222116887265,54.61250000000002
269,2015-10-30,214.910875,4913.009791666666,588.6600416666666,82.65802884615384,24.88260243307236,41.654545454545456
269,2015-10-31,139.70845833333334,3451.1575833333336,620.7667083333333,53.734022435897444,23.027296241817346,35.971250000000005
269,2015-11-01,126.21749999999999,3220.132708333333,611.679625,48.545192307692304,22.29619949022546,51.64347826086957
269,2015-11-02,155.998125,3667.9108333333334,619.4378333333333,59.99927884615385,24.19277279891164,46.287499999999994
269,2015-11-03,194.38083333333336,4644.97425,690.6755833333333,74.76185897435897,23.804286398597608,51.987500000000004
269,2015-11-04,201.7240416666667,4724.032375,630.848875,77.58616987179488,24.290129687081624,59.502500000000005
269,2015-11-05,205.15758333333335,4970.7574583333335,815.0678750000001,78.90676282051282,23.477402179514126,62.98250000000001
269,2015-11-06,198.805375,4805.97325,639.9595833333334,76.46360576923077,23.53053549472697,62.29250000000001
269,2015-11-07,174.612625,4087.2862499999997,629.9930833333334,67.15870192307692,24.301082783431998,47.401739130434784
269,2015-11-08,107.96875,2771.345041666667,639.991875,41.52644230769231,22.161161109479913,39.7625
269,2015-11-09,148.22141666666667,3566.5448333333334,1212.3344583333333,57.008237179487175,23.64004560545191,41.892500000000005
269,2015-11-10,220.86524999999997,5203.255833333334,889.054125,84.94817307692307,24.145558165744617,51.24500000000001
269,2015-11-11,214.269625,5230.492375,595.1245833333334,82.41139423076922,23.30252991160002,49.204999999999984
269,2015-11-12,206.557375,5193.9629583333335,633.1277916666667,79.44514423076924,22.621786310069545,50.71250000000001
269,2015-11-13,241.09383333333335,5872.839458333333,1089.7169999999999,92.72839743589745,23.35194241799196,43.99250000000001
269,2015-11-14,210.16604166666664,5060.492333333334,1020.7899583333333,80.83309294871795,23.624074923946242,36.41818181818182
269,2015-11-15,224.54233333333332,5304.237291666667,622.2565416666666,86.3624358974359,24.08021302989458,41.667500000000004
269,2015-11-16,215.10495833333334,5229.393125,614.7452916666667,82.73267628205129,23.39829260116637,41.892500000000005
269,2015-11-17,213.04754166666666,5090.828583333333,875.5513333333333,81.94136217948717,23.80526888716636,39.31249999999999
269,2015-11-18,247.38104166666668,5768.701791666666,635.7991666666667,95.14655448717949,24.393457595260177,47.95249999999999
269,2015-11-19,234.06516666666667,5712.797750000001,715.8316249999999,90.02506410256412,23.30628088001579,56.75750000000002
269,2015-11-20,245.47925,5810.867666666666,580.7229166666667,94.41509615384615,24.030280510891004,40.13
269,2015-11-21,7.682291666666667,180.06337499999998,18.769666666666666,2.954727564102564,24.26891963115147,37.385
269,2015-11-22,0.0,0.0,0.0,0.0,0.0,38.120000000000005
269,2015-11-23,0.0,0.0,0.0,0.0,0.0,26.584999999999994
269,2015-11-24,0.0,0.0,0.0,0.0,0.0,30.237499999999997
269,2015-11-25,0.0,0.0,0.0,0.0,0.0,35.06749999999999
269,2015-11-26,0.0,0.0,0.0,0.0,0.0,45.995000000000005
269,2015-11-27,0.0,0.0,0.0,0.0,0.0,53.952499999999986
269,2015-11-28,0.0,0.0,0.0,0.0,0.0,35.7125
269,2015-11-29,0.0,0.0,0.0,0.0,0.0,29.428571428571423
269,2015-11-30,118.425125,2745.802958333333,659.6441666666666,45.548125,24.533500628557785,30.422857142857147
269,2015-12-01,152.21683333333334,3588.3125416666667,693.9110000000001,58.5449358974359,24.1300075422716,43.25428571428571
269,2015-12-02,168.13670833333333,3897.962208333333,668.73025,64.66796474358975,24.536349801564228,44.824999999999996
269,2015-12-03,216.81387500000002,5019.555666666666,666.0692916666667,83.38995192307694,24.570094928555097,37.65500000000001
269,2015-12-04,187.37633333333335,4569.726083333334,682.0539583333333,72.06782051282052,23.324352999300544,38.78000000000001
269,2015-12-05,221.28791666666666,5045.563208333334,626.2168333333333,85.11073717948717,24.947847854921363,38.660000000000004
269,2015-12-06,166.45058333333333,3823.7678333333333,640.9145,64.01945512820512,24.76160799497052,34.98285714285714
269,2015-12-07,149.045,3576.9438333333333,636.6172916666667,57.325,23.70229115050404,32.8175
269,2015-12-08,197.1615416666667,4638.569166666667,623.9303333333334,75.83136217948719,24.178157729613584,35.195
269,2015-12-09,177.73454166666667,4431.950374999999,619.956375,68.3594391025641,22.811927758717793,35.705000000000005
269,2015-12-10,198.98891666666668,4703.591083333334,634.3848333333334,76.53419871794873,24.06491694504883,47.11
269,2015-12-11,239.20129166666666,5623.6705833333335,612.4380416666667,92.0004967948718,24.195170406965463,48.37250000000001
269,2015-12-12,219.05345833333334,5052.192208333333,585.7888750000001,84.25133012820514,24.663532926640244,46.07
269,2015-12-13,133.680375,3121.1960833333337,602.1812916666667,51.41552884615385,24.36304906268171,52.43391304347826
269,2015-12-14,145.58470833333334,3398.5425416666662,595.5569166666667,55.99411858974359,24.367338030436684,58.91391304347826
269,2015-12-15,170.129625,3888.5457499999998,612.060375,65.43447115384615,24.887299239696485,45.815000000000005
269,2015-12-16,223.29625,5154.044833333333,669.7345416666667,85.88317307692307,24.644401497412918,39.56
269,2015-12-17,248.34195833333334,5834.486124999999,729.4284166666666,95.51613782051282,24.212103849210507,45.60173913043478
269,2015-12-18,246.90629166666668,5747.515125000001,1153.6615416666666,94.96395833333334,24.436391354380685,33.873636363636365
269,2015-12-19,173.10816666666665,4144.6725,654.7579999999999,66.5800641025641,23.758136613260085,27.177500000000006
269,2015-12-20,109.34270833333333,2781.2235,676.5602083333333,42.05488782051282,22.363458836351857,31.107500000000005
269,2015-12-21,106.54441666666666,2519.435875,675.6617916666667,40.97862179487179,24.05539124132522,41.30521739130436
269,2015-12-22,189.23720833333334,4334.731375,650.824625,72.78354166666668,24.833011020652798,48.01999999999999
269,2015-12-23,217.457125,5237.3045833333335,616.9194583333333,83.63735576923077,23.618420373043353,50.682500000000005
269,2015-12-24,166.56375,4061.5668333333338,592.2029583333333,64.06298076923078,23.327700124840984,56.4095652173913
269,2015-12-25,120.626375,2902.3185,619.603125,46.394759615384615,23.641892845036363,41.69652173913044
269,2015-12-26,76.94804166666667,1847.1461666666667,653.8323333333334,29.595400641025638,23.69634402766839,37.51250000000001
269,2015-12-27,58.04295833333333,1259.8367083333333,663.343125,22.324214743589742,26.20718165051439,41.6525
269,2015-12-28,151.221375,3398.856291666667,640.489375,58.16206730769231,25.308442437947043,28.912307692307692
269,2015-12-29,120.17854166666666,2938.7508333333335,665.3531666666667,46.22251602564103,23.262115207585836,34.4
269,2015-12-30,144.495,3354.066125,680.0667500000001,55.574999999999996,24.505650585526247,37.4
269,2015-12-31,146.95716666666667,3390.9383333333335,638.2475416666667,56.52198717948719,24.652213268074437,35.6
269,2016-01-01,43.200625,1097.3882916666666,678.2074166666666,16.615625,22.3931271250502,27.5
269,2016-01-02,80.61733333333333,1785.5888333333332,657.0534166666666,31.006666666666664,25.68218706813772,24.8
269,2016-01-03,72.978,1723.1869583333335,646.7802083333333,28.068461538461538,24.090432439293018,29.599999999999998
269,2016-01-04,63.77608333333333,1360.5306666666668,720.3431666666667,24.52926282051282,26.66456770013596,10.4
269,2016-01-05,66.17329166666667,1384.7986250000001,723.1872083333333,25.45126602564103,27.181984006078057,6.8
269,2016-01-06,146.43491666666668,3289.080375,686.4727083333333,56.3211217948718,25.325334825205932,10.4
269,2016-01-07,114.37520833333333,2532.1275833333334,684.1789166666667,43.99046474358975,25.69397823205174,17.6
269,2016-01-08,124.62116666666667,2665.27975,712.8883333333333,47.93121794871794,26.59708559256824,33.455000000000005
269,2016-01-09,190.26966666666667,4334.048583333333,798.388625,73.18064102564102,24.972430890237224,40.49
269,2016-01-10,69.40891666666667,1745.4305000000002,603.6503333333334,26.695737179487182,22.620267854008254,43.0025
269,2016-01-11,76.92195833333334,1666.5199583333333,657.0936666666666,29.585368589743588,26.255775543808905,20.594545454545457
269,2016-01-12,144.85816666666668,3133.9018333333333,628.4995,55.71467948717949,26.293150898703075,21.679999999999996
269,2016-01-13,148.66304166666666,3376.2335000000003,627.2138333333334,57.17809294871795,25.046992020759884,17.525000000000002
269,2016-01-14,5.806,129.44208333333333,18.591291666666667,2.233076923076923,25.514471401302387,21.0575
269,2016-01-15,0.0,0.0,0.0,0.0,0.0,37.122499999999995
269,2016-01-16,0.0,0.0,0.0,0.0,0.0,35.52173913043479
269,2016-01-17,0.0,0.0,0.0,0.0,0.0,26.435
269,2016-01-18,0.0,0.0,0.0,0.0,0.0,14.922499999999998
269,2016-01-19,130.43375,2990.401875,593.6053333333333,50.166826923076925,24.811068175131695,16.415
269,2016-01-20,87.85425,1997.0044583333336,622.7404583333333,33.79009615384616,25.024694194577723,21.995
269,2016-01-21,129.48841666666667,2821.72875,638.93175,49.80323717948718,26.103617394320967,17.4875
269,2016-01-22,119.91158333333334,2732.968125,614.90975,46.11983974358974,24.958105083196966,8.247499999999999
269,2016-01-23,187.918125,4311.410916666667,645.2558333333333,72.27620192307693,24.79329748511755,15.75090909090909
269,2016-01-24,114.03137500000001,2733.7118333333333,642.6956666666666,43.85822115384615,23.727755923249898,20.044999999999998
269,2016-01-25,4.70575,101.03179166666666,26.321833333333334,1.8099038461538461,26.494506473416163,25.834999999999997
269,2016-01-26,194.32833333333335,4427.271916666667,631.7378333333334,74.74166666666667,24.968069658196647,38.48749999999999
269,2016-01-27,186.63683333333333,4230.595375,597.5923750000001,71.78339743589743,25.09463624319727,30.064999999999987
269,2016-01-28,186.22541666666666,4124.167708333333,809.3362083333333,71.62516025641025,25.68547935134724,28.350909090909088
269,2016-01-29,197.00270833333332,4723.144916666667,595.164875,75.77027243589744,23.72607854175928,27.515652173913033
269,2016-01-30,195.97799999999998,4688.433875,590.2898333333334,75.37615384615384,23.777410959006005,29.714
269,2016-01-31,180.45191666666665,4041.8815,581.0985416666666,69.40458333333332,25.39586211616765,44.29142857142857
269,2016-02-01,181.89208333333332,4101.4695,550.3256666666667,69.95849358974358,25.226636470037008,39.928181818181805
269,2016-02-02,183.12904166666667,4216.907166666667,553.5589166666667,70.4342467948718,24.702915924927023,33.88999999999999
269,2016-02-03,221.760625,5161.593958333334,549.269,85.29254807692308,24.43912414248974,44.585
269,2016-02-04,232.51312499999997,5373.774458333333,891.674125,89.428125,24.612349655352038,38.002608695652164
269,2016-02-05,247.06266666666667,5549.468124999999,1109.4674166666666,95.02410256410256,25.324495439321442,28.445000000000007
269,2016-02-06,244.37770833333332,5556.659124999999,1434.7610000000002,93.99142628205126,25.016864143814317,28.692500000000006
269,2016-02-07,152.10041666666666,3881.7371666666663,542.4464583333333,58.50016025641025,22.288934901840697,31.655
269,2016-02-08,207.46370833333333,5008.287791666667,531.536125,79.79373397435897,23.56339684658419,34.28
269,2016-02-09,225.14466666666667,5231.328083333333,526.5310000000001,86.59410256410256,24.481315104331564,31.474999999999994
269,2016-02-10,210.4896666666667,4964.008458333333,595.8459166666667,80.9575641025641,24.120333340935275,25.955000000000002
269,2016-02-11,247.69795833333333,5656.390291666667,552.4298749999999,95.26844551282052,24.909677026034032,11.683478260869563
269,2016-02-12,230.64987499999998,5331.864416666666,564.95975,88.71149038461537,24.60702804427088,14.133043478260872
269,2016-02-13,196.29183333333333,4669.9345416666665,577.848875,75.49685897435897,23.90982932734243,1.9924999999999995
269,2016-02-14,122.088625,3071.3397083333334,661.6706666666666,46.95716346153846,22.61165683900184,-3.3817391304347826
269,2016-02-15,115.88683333333334,2854.7075,620.5945833333334,44.571858974358975,23.091785653852263,13.047500000000001
269,2016-02-16,161.41425,3806.219833333333,624.8812083333333,62.082403846153845,24.12309585245098,31.037391304347835
269,2016-02-17,222.574375,5141.594458333334,780.3326666666667,85.60552884615385,24.624214272798497,27.935000000000006
269,2016-02-18,165.868625,3926.6387083333334,580.4037500000001,63.795625,24.028592865936048,13.280000000000003
269,2016-02-19,162.905125,3749.4646666666667,617.9472083333334,62.65581730769231,24.714425527101913,21.92782608695652
269,2016-02-20,207.97141666666667,4849.1130416666665,578.581875,79.98900641025641,24.39643562936921,44.748695652173915
269,2016-02-21,167.504,4135.332791666667,553.4109166666666,64.42461538461538,23.04091676942526,35.915
269,2016-02-22,4.511708333333334,117.93104166666666,16.954583333333336,1.735272435897436,21.761955580209012,25.919130434782602
269,2016-02-23,196.97541666666666,4621.285458333333,529.540625,75.75977564102564,24.24567446816663,29.41739130434783
269,2016-02-24,187.74104166666666,4337.09825,1257.61375,72.20809294871795,24.623228799283538,41.4275
269,2016-02-25,175.43766666666667,4084.5874166666667,1723.8830416666667,67.47602564102564,24.432037447655446,38.449999999999996
269,2016-02-26,185.94412499999999,4322.70875,591.2429166666667,71.51697115384614,24.46873535893437,20.539999999999996
269,2016-02-27,186.26054166666665,4130.811916666667,553.0542916666667,71.63866987179487,25.649002404887728,28.4825
269,2016-02-28,136.26445833333335,3075.826875,519.8926666666667,52.40940705128205,25.200301967129118,45.645714285714284
269,2016-02-29,142.89849999999998,3270.970625,526.8300416666667,54.96096153846154,24.850553368492367,46.50125
269,2016-03-01,141.126375,3400.5804583333334,541.6474166666667,54.279374999999995,23.6069657213301,32.140869565217386
269,2016-03-02,150.254,3456.7557500000003,542.7649583333333,57.79,24.725346494807063,28.009999999999994
269,2016-03-03,193.81395833333332,4605.322125,591.3765416666666,74.54383012820513,23.93922443921939,20.12
269,2016-03-04,245.47537499999999,5808.810708333333,593.7870833333333,94.41360576923077,24.038410411993613,23.555000000000003
269,2016-03-05,224.18504166666665,5307.573083333334,577.5200416666667,86.22501602564103,24.026786354608785,22.209565217391305
269,2016-03-06,118.944125,2909.493291666667,591.4164583333334,45.74774038461539,23.254696375467095,30.08545454545454
269,2016-03-07,125.60425,2918.961458333333,613.7779583333333,48.309326923076924,24.477159163700843,43.17565217391304
269,2016-03-08,158.53395833333335,3846.0611666666664,637.2879583333333,60.97459935897436,23.447208990551534,49.415
269,2016-03-09,202.382875,4918.998333333334,580.1192083333334,77.83956730769232,23.403570726120055,64.21999999999998
269,2016-03-10,152.51695833333335,3666.2570833333334,554.3851666666667,58.6603685897436,23.66356963700225,54.849411764705884
269,2016-03-11,184.09508333333335,4173.312083333333,576.934,70.80580128205128,25.092640524294467,37.370000000000005
269,2016-03-12,185.64845833333334,4221.755166666667,646.7279166666666,71.40325320512821,25.014011285103603,41.45749999999999
269,2016-03-13,165.44804166666668,3646.858833333333,468.06129166666665,63.633862179487174,25.806417340454292,45.815000000000005
269,2016-03-14,171.66549999999998,3882.08725,508.7130833333333,66.02519230769231,25.153751653400715,42.369565217391305
269,2016-03-15,219.90766666666664,5129.464625,659.8655416666667,84.57987179487179,24.386718731987656,46.19652173913043
269,2016-03-16,237.90108333333333,5677.1324583333335,594.2028333333334,91.50041666666667,23.837045767263902,48.95130434782609
269,2016-03-17,240.14987499999998,5706.1291249999995,626.287375,92.36533653846153,23.94009159332393,45.65652173913043
269,2016-03-18,7.579416666666667,176.61475,19.654,2.9151602564102563,24.41146533470292,35.62347826086957
269,2016-03-19,0.0,0.0,0.0,0.0,0.0,26.1304347826087
269,2016-03-20,0.0,0.0,0.0,0.0,0.0,27.035
269,2016-03-21,149.32825,3863.344125,572.9379166666666,57.43394230769231,21.986880655715165,29.915000000000003
269,2016-03-22,4.502625,118.59666666666668,19.133166666666668,1.7317788461538461,21.596249367604482,37.75181818181817
269,2016-03-23,222.244875,5289.017333333333,523.8335000000001,85.47879807692308,23.902416100199332,42.10999999999999
269,2016-03-24,155.422,3769.4375416666667,557.8066666666667,59.77769230769231,23.454219192140524,52.08173913043479
269,2016-03-25,123.74754166666666,2935.7945,574.5252916666667,47.595208333333325,23.97706195650123,43.33249999999998
269,2016-03-26,170.909,3934.454875,567.4317916666666,65.73423076923076,24.70958220525192,36.2675
269,2016-03-27,195.27870833333336,4531.368291666667,525.3939166666667,75.10719551282051,24.513796151718545,47.48749999999999
269,2016-03-28,7.561208333333333,172.571375,21.244,2.908157051282051,24.923411198860627,45.14782608695651
269,2016-03-29,115.99358333333333,2973.308958333333,861.8242916666667,44.61291666666667,22.19110680302896,33.36636363636364
269,2016-03-30,121.04041666666666,3051.0355416666666,845.0699166666667,46.554006410256406,22.56670652972609,39.623
269,2016-03-31,149.488375,3748.231625,644.7455416666667,57.495528846153846,22.68642366674267,53.849230769230765
269,2016-04-01,4.516916666666667,118.243,20.425958333333334,1.7372756410256411,21.72959721834603,55.955652173913045
269,2016-04-02,0.0,0.0,0.0,0.0,0.0,39.44260869565217
269,2016-04-03,0.0,0.0,0.0,0.0,0.0,24.768695652173914
269,2016-04-04,148.88287499999998,3315.8048333333336,399.97191666666663,57.26264423076923,25.541172149557053,24.154999999999998
269,2016-04-05,196.40508333333332,4580.034416666666,505.6545833333333,75.54041666666666,24.393213690612793,17.202500000000004
269,2016-04-06,225.22275,5420.691374999999,560.5515416666666,86.6241346153846,23.634292890360317,29.682500000000005
269,2016-04-07,173.52874999999997,4216.951416666667,511.5790833333333,66.74182692307691,23.407653429806924,43.6325
269,2016-04-08,5.117208333333333,126.15741666666666,22.079958333333334,1.9681570512820514,23.073068159774817,30.94250000000001
269,2016-04-09,0.0,0.0,0.0,0.0,0.0,26.712500000000002
269,2016-04-10,0.0,0.0,0.0,0.0,0.0,30.606956521739132
269,2016-04-11,172.19929166666668,4155.05825,968.2435416666667,66.2304967948718,23.57432584161459,45.245
269,2016-04-12,224.98183333333336,5394.758083333333,544.4818750000001,86.53147435897436,23.722503255487858,38.7725
269,2016-04-13,124.92595833333333,2974.6240833333336,604.7530416666667,48.048445512820514,23.88942175812,34.79391304347826
269,2016-04-14,144.524875,3326.06875,577.2553333333334,55.58649038461538,24.71703761259696,38.404999999999994
269,2016-04-15,149.11724999999998,3585.3125416666667,604.8725416666667,57.35278846153846,23.6584290460684,45.33565217391305
269,2016-04-16,195.17725,4563.002916666667,574.6192916666666,75.06817307692307,24.33119762049973,51.192499999999995
269,2016-04-17,148.55729166666666,3561.4137499999997,555.6004166666667,57.13741987179487,23.727751208272903,52.958260869565216
269,2016-04-18,171.77745833333333,4246.197958333333,554.3481666666667,66.0682532051282,23.011820262291963,55.00999999999999
269,2016-04-19,141.713625,3468.536708333333,549.2592916666666,54.505240384615384,23.24076129678172,47.8775
269,2016-04-20,157.57695833333335,3707.9280416666666,583.0160833333333,60.60652243589744,24.17388510727084,46.070000000000014
269,2016-04-21,5.71225,126.59862500000001,17.4915,2.1970192307692304,25.6662993640992,57.3425
269,2016-04-22,0.0,0.0,0.0,0.0,0.0,57.455000000000005
269,2016-04-23,0.0,0.0,0.0,0.0,0.0,43.2425
269,2016-04-24,0.0,0.0,0.0,0.0,0.0,42.2075
269,2016-04-25,185.92066666666665,4503.382958333334,507.6175416666667,71.50794871794871,23.484094853593284,48.39499999999999
269,2016-04-26,188.78529166666667,4543.034333333333,562.1765,72.60972756410256,23.63780655477963,40.522608695652174
269,2016-04-27,219.5873333333333,5246.993166666666,564.6988749999999,84.45666666666666,23.80574756058435,38.057391304347824
269,2016-04-28,200.554875,4976.900125,619.1916666666667,77.13649038461539,22.922360344231336,42.5104347826087
269,2016-04-29,241.35425,5714.782583333334,611.5426666666666,92.8285576923077,24.023721032198498,45.67999999999999
269,2016-04-30,150.6525,3603.2071666666666,613.8319583333333,57.943269230769225,23.783301871393,49.63999999999999
269,2016-05-01,118.37254166666666,2702.51625,640.6685,45.52790064102564,24.915390407509626,47.165
269,2016-05-02,195.2240833333333,4638.093791666667,602.6805833333334,75.0861858974359,23.943018631699424,46.10260869565216
269,2016-05-03,204.85037499999999,5039.657958333333,608.084,78.78860576923077,23.12175203341966,46.932500000000005
269,2016-05-04,216.156375,5294.8384166666665,729.6295833333334,83.1370673076923,23.22204034130031,51.087500000000006
269,2016-05-05,239.79570833333332,5791.499666666667,589.7633333333333,92.22911858974359,23.55241300890652,50.63749999999999
269,2016-05-06,241.4025,5779.1305,736.2344583333334,92.84711538461539,23.760977321761466,50.24000000000001
269,2016-05-07,224.67849999999999,5473.1296250000005,595.1798333333334,86.41480769230768,23.35128689434855,54.30500000000001
269,2016-05-08,115.37774999999999,2845.989208333333,632.0754583333334,44.37605769230769,23.060772659582433,49.26363636363635
269,2016-05-09,143.1785,3250.0650416666667,974.3902083333334,55.06865384615385,25.059407234170607,46.78999999999999
269,2016-05-10,218.89075,5229.882791666667,764.3383333333333,84.18874999999998,23.8078671967051,46.40000000000001
269,2016-05-11,237.21624999999997,5747.986208333333,665.5694166666666,91.23701923076922,23.475440844430814,54.635
269,2016-05-12,226.17466666666667,5563.242875,974.6990000000001,86.9902564102564,23.126024235559832,63.62521739130434
269,2016-05-13,222.76575,5457.434166666667,1371.5240000000001,85.67913461538461,23.21907699756952,61.90347826086956
269,2016-05-14,234.00404166666667,5599.7401666666665,640.6472083333333,90.00155448717948,23.770620613269923,52.2875
269,2016-05-15,185.46237499999998,4351.41125,651.9479166666666,71.33168269230768,24.244360028982932,39.904347826086955
269,2016-05-16,169.66408333333334,4008.6787916666667,700.471625,65.25541666666666,24.075410150115513,46.45250000000001
269,2016-05-17,193.14995833333333,4525.162083333334,1122.5455833333333,74.28844551282052,24.27982304470555,50.15749999999999
269,2016-05-18,199.394625,4879.075,676.4035833333334,76.69024038461538,23.246682862530292,47.73500000000001
269,2016-05-19,201.00141666666664,4921.806375,745.5590416666668,77.30823717948716,23.23055746930358,49.73
269,2016-05-20,215.42195833333335,5063.8165,604.8472916666666,82.85459935897437,24.19897929396621,55.8125
269,2016-05-21,127.75920833333333,2894.0779166666666,632.1728333333333,49.13815705128205,25.111174762005618,56.60750000000001
269,2016-05-22,119.53129166666668,2586.5439166666665,640.4404583333334,45.973573717948724,26.287349168234265,55.42347826086956
269,2016-05-23,151.62779166666667,3556.4705833333333,1230.432125,58.318381410256414,24.25183623447344,60.88999999999999
269,2016-05-24,208.09779166666667,5114.113541666667,1840.4699166666667,80.03761217948717,23.14633015646311,60.68260869565216
269,2016-05-25,221.561375,5421.965916666667,1393.8059999999998,85.21591346153846,23.24461227093967,66.9904347826087
269,2016-05-26,200.50137500000002,4931.563916666667,733.5112083333333,77.11591346153847,23.12691620881523,70.72347826086957
269,2016-05-27,211.715,5282.6762499999995,584.0009583333333,81.42884615384615,22.797260984272253,73.69250000000001
269,2016-05-28,178.72541666666666,4398.721666666667,836.0462083333333,68.74054487179487,23.11239087580874,76.21999999999998
269,2016-05-29,155.39466666666667,3629.1773749999998,1871.6109999999999,59.76717948717949,24.356391845472206,72.23
269,2016-05-30,117.01575000000001,2963.999375,1464.3062083333334,45.00605769230769,22.45697475054292,71.3790909090909
269,2016-05-31,142.61325,3402.1452916666663,900.578125,54.85124999999999,23.844710739928107,65.19874999999999
269,2016-06-01,163.83341666666666,3765.052791666667,1310.0757916666666,63.01285256410256,24.752351074640565,65.69130434782609
269,2016-06-02,145.784,3475.7125416666663,1009.6747083333333,56.07076923076922,23.85893472850369,68.28173913043479
269,2016-06-03,152.46491666666665,3598.3187083333337,2191.168166666667,58.64035256410256,24.10212485154187,69.73739130434782
269,2016-06-04,137.07304166666668,3288.2412083333334,1506.4723333333334,52.72040064102564,23.71228576656314,69.17
269,2016-06-05,157.90258333333333,3699.8519166666665,2160.463458333333,60.73176282051281,24.276715620652954,67.42249999999999
269,2016-06-06,148.97141666666667,3475.5824166666666,1588.0514999999998,57.296698717948715,24.38149851015777,66.635
269,2016-06-07,153.41412499999998,3576.2097083333333,762.2473333333334,59.00543269230769,24.402111515109347,61.06250000000001
269,2016-06-08,162.04316666666668,3686.3090833333335,1232.9020416666667,62.32429487179487,25.00483615322333,51.26
269,2016-06-09,162.52220833333334,3729.7533750000002,1229.5449166666667,62.50854166666666,24.78663874308966,54.99304347826087
269,2016-06-10,138.10304166666666,3331.7335000000003,738.473125,53.11655448717949,23.578600609779325,55.5425
269,2016-06-11,163.80220833333334,3856.3540833333336,621.3342916666667,63.000849358974364,24.161722227817844,61.652000000000015
269,2016-06-12,98.78779166666668,2430.4519583333336,615.877375,37.99530448717949,23.120715730963642,62.6
269,2016-06-13,123.80091666666668,2898.1314583333333,794.7360833333333,47.61573717948718,24.29913518751174,53.0
269,2016-06-14,168.69420833333334,3864.6680833333335,1836.1589999999999,64.88238782051282,24.82978790704112,58.538750000000014
269,2016-06-15,120.79958333333333,2871.387041666667,1442.7602083333334,46.461378205128206,23.930883804815448,64.78250000000001
269,2016-06-16,163.138125,3922.9242916666667,610.638875,62.74543269230769,23.65541533254375,68.3375
269,2016-06-17,144.25920833333333,3465.14825,589.1000833333334,55.4843108974359,23.68136668908113,67.4225
269,2016-06-18,104.53641666666665,2467.38775,630.0772916666666,40.2063141025641,24.09990012604311,67.90608695652175
269,2016-06-19,104.46220833333332,2404.667875,638.13225,40.17777243589744,24.710932761810653,71.11999999999999
269,2016-06-20,122.106875,3046.166041666667,628.0160416666666,46.964182692307695,22.80192864705545,75.01249999999999
269,2016-06-21,152.98054166666665,3811.6204583333333,635.1590416666667,58.83866987179487,22.830298137669082,67.2309090909091
269,2016-06-22,150.60033333333334,3626.3962083333336,629.6716666666667,57.923205128205126,23.623036394713978,62.8142857142857
269,2016-06-23,144.11208333333335,3569.8240416666667,745.5567083333334,55.42772435897436,22.963528672365193,61.214782608695636
269,2016-06-24,127.33204166666667,3155.9947916666665,663.7417083333333,48.973862179487185,22.950199376957325,64.0325
269,2016-06-25,135.39591666666666,3260.2164166666666,956.5487499999999,52.07535256410256,23.62349634321736,69.82347826086956
269,2016-06-26,164.970125,3867.73675,652.6247083333334,63.45004807692307,24.262381896639333,76.69478260869565
269,2016-06-27,136.27233333333334,3148.2876666666666,783.5007083333334,52.41243589743589,24.621716252880887,73.39999999999999
269,2016-06-28,133.599125,3129.1742916666667,757.71025,51.38427884615384,24.286162584983316,69.656
269,2016-06-29,117.55216666666666,2777.256083333333,695.4779583333334,45.21237179487179,24.076854564055676,63.86000000000001
269,2016-06-30,123.84254166666666,2908.0253749999997,619.539625,47.631746794871795,24.224604912438984,63.93874999999999
269,2016-07-01,107.92183333333332,2494.8377083333335,614.0105,41.50839743589743,24.60662510807385,65.9808695652174
269,2016-07-02,123.82425,2828.6546249999997,620.2798750000001,47.62471153846154,24.900657808303485,63.54695652173914
269,2016-07-03,88.7565,2239.9095,598.9090416666667,34.137115384615385,22.54004268922472,65.36260869565218
269,2016-07-04,78.307375,1961.3211666666666,620.11625,30.118221153846154,22.711142827024673,69.19739130434783
269,2016-07-05,115.91025,2842.3746666666666,750.1323333333333,44.580865384615386,23.196665326433624,73.6191304347826
269,2016-07-06,153.55229166666666,3645.4395416666666,698.3796666666667,59.05857371794872,23.960255248064946,76.19
269,2016-07-07,152.59141666666667,3579.5274166666663,786.9572083333334,58.689006410256404,24.24875523411544,74.04636363636365
269,2016-07-08,155.14608333333334,3682.5445,1237.7875416666668,59.671570512820516,23.965023025821168,73.2575
269,2016-07-09,152.27629166666665,3668.2878333333333,1107.1639583333333,58.56780448717949,23.61314992495515,73.64
269,2016-07-10,86.041875,2227.8236666666667,609.458625,33.09302884615385,21.969192308532502,62.9705882352941
269,2016-07-11,117.98066666666666,2926.648458333333,698.9242083333334,45.37717948717949,22.931123038640397,65.22500000000001
269,2016-07-12,84.70454166666667,2108.113208333333,616.3527916666667,32.57866987179487,22.855872537706524,73.2904347826087
269,2016-07-13,98.18891666666667,2370.764375,620.042,37.764967948717945,23.559122683328194,77.88434782608697
269,2016-07-14,139.68766666666667,3359.8985,757.2421250000001,53.72602564102564,23.64922662263623,78.26782608695653
269,2016-07-15,152.27616666666668,3615.214583333333,672.0727916666666,58.56775641025641,23.959783707321815,73.06347826086957
269,2016-07-16,158.50404166666667,3729.0734583333337,618.3867083333333,60.96309294871796,24.17822640810959,68.06545454545454
269,2016-07-17,104.86470833333334,2522.4636666666665,565.615125,40.33258012820513,23.647730739806274,70.37913043478261
269,2016-07-18,107.12766666666666,2451.976458333333,573.0569583333333,41.202948717948715,24.852517451836825,73.22000000000001
269,2016-07-19,145.25270833333335,3511.0980833333338,677.8637916666667,55.866426282051286,23.5324050470567,66.20750000000001
269,2016-07-20,121.33999999999999,2892.115416666667,561.3706666666667,46.669230769230765,23.86565773582399,64.98499999999999
269,2016-07-21,133.50404166666667,3092.7249166666666,820.9966666666666,51.347708333333344,24.554899346357608,71.71142857142857
269,2016-07-22,170.40241666666665,4260.939833333333,944.9812499999999,65.53939102564102,22.74863726595425,81.52999999999999
269,2016-07-23,174.23962500000002,4348.228916666667,579.6287083333333,67.0152403846154,22.79394865978671,77.255
269,2016-07-24,98.50150000000001,2388.7720833333333,588.8172916666666,37.885192307692314,23.455957550017416,74.7725
269,2016-07-25,109.073,2500.7474166666666,586.5559583333334,41.951153846153844,24.810325806261453,71.42
269,2016-07-26,142.50404166666667,3371.4467083333334,657.4125,54.809246794871804,24.043402149694533,70.79
269,2016-07-27,137.44537499999998,3271.4794166666666,724.4162500000001,52.86360576923077,23.898518332162315,72.4475
269,2016-07-28,139.69666666666666,3233.0542083333335,613.467,53.72948717948718,24.57865393989789,73.50956521739131
269,2016-07-29,83.237125,1969.5707083333334,543.1535416666667,32.01427884615385,24.039782410705953,72.0425
269,2016-07-30,112.44154166666668,2448.9600833333334,623.476625,43.2467467948718,26.117410972387457,64.72727272727273
269,2016-07-31,109.60041666666666,2441.0212916666665,663.7715,42.15400641025641,25.540281258528097,69.4175
269,2016-08-01,107.23975,2422.773791666667,558.9839166666667,41.246057692307694,25.17839043337568,72.60956521739129
269,2016-08-02,139.63554166666668,3207.87325,572.6942916666667,53.70597756410257,24.760750948640368,71.35454545454546
269,2016-08-03,114.65637500000001,2567.429541666667,554.8383749999999,44.09860576923077,25.40298260213535,71.49499999999999
269,2016-08-04,106.10700000000001,2374.4398333333334,831.7282083333333,40.81038461538462,25.419552709940923,75.1175
269,2016-08-05,104.02229166666666,2354.6304166666664,645.3392916666667,40.008573717948714,25.129781086191926,75.67739130434784
269,2016-08-06,124.43112500000001,2793.711458333333,624.4904166666666,47.858125,25.335677166314376,72.71428571428571
269,2016-08-07,88.198,1936.891875,519.0937916666667,33.92230769230769,25.90230408877797,68.693
269,2016-08-08,77.04308333333334,1712.6119583333332,561.2339166666667,29.631955128205128,25.58937749414453,72.47882352941176
269,2016-08-09,58.086000000000006,1336.8218749999999,569.8239583333333,22.34076923076923,24.716271941615265,73.12249999999999
269,2016-08-10,85.46108333333332,1923.0216666666665,530.4011666666667,32.869647435897434,25.279545075039593,77.2175
269,2016-08-11,96.62645833333333,2206.736083333333,542.4153333333334,37.16402243589743,24.90753234927819,77.3825
269,2016-08-12,86.54304166666667,1972.5110833333335,564.0857083333334,33.28578525641026,24.95730811553389,80.5625
269,2016-08-13,86.95979166666666,2078.8857916666666,518.6931666666667,33.446073717948714,23.794298060051222,79.58749999999999
269,2016-08-14,3.1953333333333336,71.61475,15.797916666666666,1.228974358974359,25.380415502548164,74.5625
269,2016-08-15,53.88566666666667,1273.9119583333334,509.5201666666667,20.725256410256414,24.06128868512314,70.59499999999998
269,2016-08-16,109.66954166666666,2570.7945416666666,739.9405833333334,42.18059294871795,24.266307532668492,75.83
269,2016-08-17,152.429875,3470.977375,486.2176666666667,58.626875,24.980627796755183,70.64
269,2016-08-18,116.291875,2807.447041666667,581.9872083333333,44.72764423076923,23.562579779443446,70.88000000000001
269,2016-08-19,136.41683333333333,3292.226541666667,648.010375,52.46801282051282,23.57020121358177,67.388
269,2016-08-20,120.83354166666668,2951.101625,619.3032083333334,46.474439102564105,23.291012990690295,74.015
269,2016-08-21,105.703375,2618.0992499999998,607.7970833333333,40.65514423076923,22.966128249657967,69.30499999999999
269,2016-08-22,108.41175,2455.3902916666666,697.256125,41.69682692307693,25.115443900831313,62.05250000000001
269,2016-08-23,136.72941666666665,3049.8347916666667,761.6546666666667,52.58823717948717,25.5017911329942,63.961739130434786
269,2016-08-24,161.890875,3719.7912916666664,840.2011666666667,62.26572115384615,24.756476598244628,70.51217391304348
269,2016-08-25,154.50283333333334,3670.118875,802.33725,59.424166666666665,23.94646186888005,74.83
269,2016-08-26,107.65129166666667,2593.275458333333,682.7539166666667,41.40434294871795,23.613242812140093,73.73652173913044
269,2016-08-27,111.40120833333333,2559.462625,677.3729999999999,42.84661858974359,24.758603643845394,70.55913043478262
269,2016-08-28,128.12008333333333,3037.6287916666665,721.10975,49.27695512820513,23.992060606410593,74.80086956521737
269,2016-08-29,93.90125,2339.62325,586.3423750000001,36.11586538461539,22.83024031397648,69.2075
269,2016-08-30,142.86745833333333,3370.0693749999996,621.2156249999999,54.94902243589743,24.114569614345434,63.80000000000001
269,2016-08-31,117.34145833333334,2757.0584583333334,597.57525,45.131330128205136,24.2097633730603,66.06500000000001
269,2016-09-01,108.92991666666667,2528.2031666666667,766.1635833333333,41.896121794871796,24.508697882424492,64.20434782608696
269,2016-09-02,148.08875,3476.1609166666663,976.4386666666666,56.957211538461536,24.233002818650682,60.36500000000001
269,2016-09-03,146.13558333333333,3380.39,763.9942083333334,56.205993589743585,24.590887733696736,58.149090909090916
269,2016-09-04,87.62533333333333,2025.1582500000002,1541.7995416666665,33.70205128205128,24.61250148942407,62.225
269,2016-09-05,114.10966666666667,2710.7075,1159.6105,43.888333333333335,23.94555002911806,67.07652173913044
269,2016-09-06,171.76579166666667,4260.287375,598.8828333333333,66.06376602564103,22.934158948934492,66.1025
269,2016-09-07,193.99508333333333,4961.51975,645.8740416666667,74.61349358974358,22.24134447973885,71.65478260869564
269,2016-09-08,149.41425,3818.987333333333,662.98,57.46701923076923,22.255063569644378,75.05
269,2016-09-09,165.26325,4090.657333333333,897.7094999999999,63.56278846153847,22.980963134938705,73.16521739130435
269,2016-09-10,172.55754166666668,4400.863458333333,861.7613333333334,66.36828525641026,22.30391434485194,75.64608695652174
269,2016-09-11,133.81525,3273.2365000000004,636.35225,51.46740384615385,23.254834995373333,63.98
269,2016-09-12,132.78141666666667,3211.6830416666667,830.3392916666667,51.069775641025636,23.517419019040723,59.89250000000001
269,2016-09-13,146.72933333333333,3441.9604583333335,1014.4721666666666,56.43435897435898,24.249126853186738,65.82499999999999
269,2016-09-14,162.797125,3809.6660833333335,721.327875,62.61427884615385,24.30775538989167,61.535
269,2016-09-15,213.18770833333335,5103.223083333333,751.9465416666667,81.99527243589743,23.76307536956315,53.465
269,2016-09-16,215.06275000000002,5235.421625,637.202625,82.71644230769232,23.366763886630302,61.0895652173913
269,2016-09-17,218.372625,5366.882041666667,743.6548333333334,83.98947115384617,23.145213034889924,65.91826086956522
