ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,Ambient Temperature
269,2016-09-18,173.37533333333332,4133.1215,602.5822083333334,66.68282051282051,23.861304047746426,70.58
269,2016-09-19,161.48204166666667,3705.195916666667,616.7878333333333,62.10847756410256,24.791231044365304,67.81181818181818
269,2016-09-20,162.456,3734.387041666667,658.1583333333333,62.48307692307692,24.74579816417663,68.4575
269,2016-09-21,190.27112499999998,4527.7275,575.4039166666666,73.18120192307693,23.904388740451655,65.55578947368421
269,2016-09-22,148.06533333333334,3543.6785,621.8837916666666,56.94820512820513,23.767533400987453,65.14571428571428
269,2016-09-23,172.33883333333333,3968.27825,636.276125,66.28416666666665,24.703931239644742,64.7109090909091
269,2016-09-24,176.02116666666666,3962.9426666666664,602.019375,67.70044871794872,25.265747045601692,51.382727272727266
269,2016-09-25,129.807625,2892.8405416666665,611.1365,49.926009615384615,25.524705892808097,48.132500000000014
269,2016-09-26,159.72158333333334,3707.3170833333334,694.7877916666666,61.431378205128205,24.50693010889913,56.2475
269,2016-09-27,144.61229166666666,3508.215208333333,616.5769166666666,55.62011217948718,23.447903570545794,57.8675
269,2016-09-28,162.68241666666668,3809.2034583333334,677.8152916666667,62.570160256410254,24.293578003762374,58.68500000000001
269,2016-09-29,205.09666666666666,4819.575708333333,738.34675,78.88333333333333,24.206657933359857,54.83545454545454
269,2016-09-30,238.09408333333332,5670.63825,609.0934583333334,91.57464743589743,23.88370499025298,53.70125
269,2016-10-01,206.18258333333333,4831.621583333334,601.2805833333333,79.30099358974358,24.274153952235622,57.14521739130436
269,2016-10-02,192.13820833333332,4601.665,682.6048333333333,73.8993108974359,23.7511025915499,60.48500000000001
269,2016-10-03,140.08883333333333,3388.0442916666666,813.1028333333334,53.88032051282051,23.520116966528086,56.645
269,2016-10-04,210.24504166666668,5016.0415416666665,643.179125,80.86347756410257,23.842383854803213,58.142857142857146
269,2016-10-05,187.48462500000002,4543.333958333334,618.984875,72.10947115384616,23.473401947899585,55.87739130434783
269,2016-10-06,222.68766666666667,5396.9285,592.49525,85.64910256410256,23.471159145840495,56.6913043478261
269,2016-10-07,181.58875,4510.957708333333,641.194625,69.84182692307692,22.898404426960887,60.99636363636364
269,2016-10-08,190.57570833333332,4624.110583333333,574.092,73.29834935897436,23.443603579537616,57.74000000000001
269,2016-10-09,122.56016666666666,2799.8975416666667,589.4528333333334,47.138525641025645,24.899592610588734,49.20499999999999
269,2016-10-10,138.25808333333333,3125.150416666667,602.9827916666667,53.1761858974359,25.16544675205189,42.432500000000005
269,2016-10-11,115.29191666666667,2652.685625,606.3425416666666,44.343044871794866,24.722826046862934,47.5325
269,2016-10-12,142.26320833333332,3247.0122083333335,653.2285,54.71661858974359,24.922621109725405,57.05000000000001
269,2016-10-13,120.5185,2761.8569583333333,608.6035,46.35326923076923,24.82204586174637,50.525000000000006
269,2016-10-14,122.18770833333333,2696.5383333333334,643.416,46.99527243589744,25.77543236245895,42.485
269,2016-10-15,120.206,2699.3493750000002,645.6002083333334,46.23307692307692,25.330985421872874,49.8725
269,2016-10-16,100.52116666666666,2329.9330833333333,625.7301249999999,38.66198717948718,24.54138735338739,61.58545454545454
269,2016-10-17,106.00033333333333,2448.4675833333336,633.411375,40.76935897435897,24.62622881139272,64.41636363636366
269,2016-10-18,158.39091666666667,3888.73725,694.7062500000001,60.919583333333335,23.168969077872823,71.3808695652174
269,2016-10-19,125.87525,2950.845,626.059625,48.41355769230769,24.26492684016499,58.3175
269,2016-10-20,139.65654166666667,3125.735666666667,630.0525,53.71405448717949,25.41523167337211,55.31
269,2016-10-21,143.416875,3262.415875,623.4774166666667,55.16033653846154,25.006100444658973,49.62499999999999
269,2016-10-22,63.424749999999996,1482.7581666666667,632.8615833333333,24.394134615384612,24.331757375809428,41.127500000000005
269,2016-10-23,57.15129166666667,1298.8625833333333,709.8925416666666,21.981266025641027,25.02925264012511,44.873913043478254
269,2016-10-24,94.09145833333334,2151.55025,1406.27225,36.18902243589744,24.87618306007236,44.54
269,2016-10-25,143.38829166666667,3343.871375,1001.9588749999999,55.14934294871795,24.39209848785593,39.53000000000001
269,2016-10-26,115.86995833333333,2704.8374166666667,585.6449583333333,44.565368589743585,24.367710319968193,36.1625
269,2016-10-27,115.56012500000001,2526.920583333333,661.4099166666666,44.44620192307693,26.013659288593267,36.68
269,2016-10-28,186.71641666666667,4362.09425,716.0395833333333,71.81400641025641,24.348516009381402,35.881739130434774
269,2016-10-29,126.015875,2998.275125,587.9690416666666,48.46764423076923,23.90775603995536,51.650000000000006
269,2016-10-30,119.32054166666667,2647.8899166666665,595.9370416666667,45.89251602564103,25.63305257675984,49.61428571428572
269,2016-10-31,159.14870833333333,3601.3785000000003,708.0478333333334,61.21104166666667,25.137344007841563,38.85125000000001
269,2016-11-01,205.17475000000002,4766.96125,671.697375,78.91336538461539,24.48315202023791,45.654285714285706
269,2016-11-02,86.37,2088.0683750000003,604.526875,33.219230769230776,23.528987646297743,51.919999999999995
269,2016-11-03,110.029,2483.6071666666667,626.2228333333334,42.31884615384615,25.200508225837908,52.73000000000001
269,2016-11-04,154.78145833333335,3541.052708333333,1443.7471666666668,59.53133012820513,24.864033419989532,42.59
269,2016-11-05,184.00804166666668,4191.6168333333335,948.343625,70.77232371794872,24.971249010409046,47.0825
269,2016-11-06,133.729375,3131.1994166666664,633.6420416666666,51.434374999999996,24.29411737270114,42.230000000000004
269,2016-11-07,115.55233333333332,2548.1694166666666,642.5329583333333,44.44320512820513,25.79499562098495,38.67499999999999
269,2016-11-08,150.88045833333334,3495.7100416666667,665.6247083333334,58.03094551282051,24.551760021746976,47.12
269,2016-11-09,110.24766666666666,2589.050541666667,666.766625,42.40294871794872,24.222218420599795,43.872499999999995
269,2016-11-10,157.67720833333334,3532.356458333333,697.7417916666667,60.64508012820513,25.391563129295204,43.13652173913043
269,2016-11-11,174.20854166666666,3951.6698333333334,724.0162083333333,67.00328525641027,25.076899040373323,43.77826086956522
269,2016-11-12,7.549499999999999,173.47258333333332,52.22266666666667,2.903653846153846,24.755538699439057,34.65304347826086
269,2016-11-13,121.35695833333334,2745.827541666667,586.276,46.67575320512821,25.140647795397726,40.48347826086955
269,2016-11-14,125.37529166666667,2888.057666666667,601.1813333333333,48.22126602564102,24.69398236036684,43.085
269,2016-11-15,125.70858333333332,3067.2639583333334,560.5792083333333,48.34945512820513,23.31303515363776,42.831304347826084
269,2016-11-16,110.70345833333333,2631.671208333333,584.1330833333333,42.578253205128206,23.928451630231777,44.42749999999999
269,2016-11-17,122.51320833333334,2725.4390416666665,1097.2005416666666,47.12046474358974,25.57004416836796,43.01
269,2016-11-18,157.31795833333334,3544.2035416666663,1418.9551250000002,60.50690705128204,25.24902917676752,47.3704347826087
269,2016-11-19,178.29716666666664,4042.632833333333,1253.3023333333333,68.57583333333332,25.08795030867604,48.725
269,2016-11-20,179.56791666666666,4052.9284583333333,756.980125,69.06458333333335,25.202570844101825,30.260000000000005
269,2016-11-21,140.67729166666666,3343.9395,588.9008749999999,54.106650641025645,23.930436762703263,27.102499999999996
269,2016-11-22,120.5185,2787.959041666667,639.6524583333334,46.35326923076923,24.58965108839998,29.080869565217387
269,2016-11-23,154.38825,3447.4271666666664,1725.3981666666666,59.38009615384616,25.474412838695216,29.32249999999999
269,2016-11-24,187.26591666666664,4193.707625,2134.5264583333333,72.02535256410256,25.4006967396117,35.21000000000001
269,2016-11-25,184.45337500000002,4207.672416666667,1817.3884583333331,70.94360576923077,24.93616844558301,39.995000000000005
269,2016-11-26,184.32579166666667,4053.918875,1479.7012083333332,70.89453525641026,25.8640238559425,36.98
269,2016-11-27,5.6875,120.114875,21.820875,2.1875,26.934545645019682,36.252500000000005
269,2016-11-28,94.81270833333333,2177.052708333333,661.7917916666667,36.46642628205129,24.77323066968821,38.254999999999995
269,2016-11-29,127.03408333333334,2713.7263749999997,762.73275,48.859262820512825,26.628042434618877,48.37999999999999
269,2016-11-30,120.04716666666667,2526.7225,1727.442,46.171987179487175,27.02585264991396,48.2675
269,2016-12-01,156.81283333333332,3386.9586249999998,1861.2785416666666,60.312628205128206,26.33642053848368,41.83249999999999
269,2016-12-02,115.25795833333332,2535.0975,2127.5675833333335,44.329983974358974,25.86195151545234,37.486086956521746
269,2016-12-03,124.271125,2575.168166666667,1870.5649999999998,47.79658653846154,27.45046291960609,34.35499999999999
269,2016-12-04,98.62258333333334,2121.191166666667,1656.577875,37.93176282051282,26.44731587657993,33.192499999999995
269,2016-12-05,5.008125,207.05208333333334,1227.2275833333333,1.9262019230769227,13.758801126930623,35.625714285714274
269,2016-12-06,115.90125,2567.4322916666665,663.09525,44.57740384615384,25.67876652053872,25.470909090909092
269,2016-12-07,136.966375,2981.057166666667,882.5947916666668,52.67937500000001,26.13537255072208,
269,2016-12-08,136.002875,2965.2324583333334,2516.4628749999997,52.30879807692308,26.090018174376123,
269,2016-12-09,187.08879166666668,4078.8306666666667,1110.9283333333333,71.95722756410257,26.091384931168726,
269,2016-12-10,188.76583333333335,4155.55725,667.6903333333333,72.60224358974358,25.83920560700841,
269,2016-12-11,130.15129166666665,2830.9372083333333,675.974875,50.0581891025641,26.151902224625957,
269,2016-12-12,125.15395833333334,2654.6715,673.4801249999999,48.13613782051283,26.8175340333488,
269,2016-12-13,124.09141666666666,2683.59825,1119.2095833333333,47.72746794871795,26.303241992558142,30.02
269,2016-12-14,125.98716666666667,2783.2107083333335,1904.7659166666665,48.45660256410256,25.749290112187623,24.7625
269,2016-12-15,128.01058333333333,2790.1799166666665,1750.8765,49.234839743589745,26.09748797362002,14.495
269,2016-12-16,131.54716666666667,2772.719125,2753.062416666667,50.5950641025641,26.98737590507136,14.63
269,2016-12-17,128.58354166666666,2731.1924583333334,1835.6130416666667,49.45520833333333,26.78046521214022,25.122500000000002
269,2016-12-18,110.50016666666666,2450.054291666667,1337.3968750000001,42.5000641025641,25.655014402203523,31.01
269,2016-12-19,111.570625,2464.8465,727.9705,42.91177884615385,25.748090406779223,14.577499999999995
269,2016-12-20,2.9895833333333335,72.69154166666667,30.509625,1.1498397435897436,23.39439519079,19.604545454545455
269,2016-12-21,100.31270833333333,2244.6270416666666,728.3045416666668,38.5818108974359,25.421244241348763,25.28
269,2016-12-22,117.78141666666666,2607.4767500000003,2061.950625,45.30054487179487,25.69457075589349,32.35217391304349
269,2016-12-23,107.27616666666667,2444.4654166666664,2304.86025,41.2600641025641,24.963437427326618,32.7575
269,2016-12-24,113.85441666666667,2509.4197083333333,1071.7149166666666,43.79016025641025,25.80843177892959,37.03217391304348
269,2016-12-25,73.29712500000001,1774.6410416666668,695.1711666666666,28.191201923076925,23.494243037647166,30.89000000000001
269,2016-12-26,72.01070833333334,1718.3390416666668,703.9004166666667,27.696426282051284,23.838189241870523,33.65749999999999
269,2016-12-27,40.90916666666667,915.9399166666667,698.3808333333333,15.734294871794873,25.40613987386424,38.51
269,2016-12-28,55.956041666666664,1177.2499166666666,714.2022499999999,21.521554487179486,27.03730214864931,28.02434782608696
269,2016-12-29,88.87795833333332,1905.0841666666665,715.4630000000001,34.18383012820513,26.53780141749351,31.1975
269,2016-12-30,72.04445833333334,1747.6529583333333,710.7177916666666,27.709407051282053,23.449329105377224,28.727272727272727
269,2016-12-31,95.83354166666668,2129.840875,722.062375,36.859054487179485,25.595016787997782,28.340000000000007
269,2017-01-01,72.26066666666667,1742.8997916666667,717.18225,27.792564102564103,23.583843480515014,31.63217391304348
269,2017-01-02,72.023625,1749.02625,704.4642916666667,27.701394230769232,23.42414168312225,32.42545454545453
269,2017-01-03,83.40129166666667,1966.1105833333334,649.0591666666667,32.07741987179487,24.12958617140629,36.977391304347826
269,2017-01-04,100.81012500000001,2266.523083333333,612.834125,38.773125,25.300496544321543,34.182500000000005
269,2017-01-05,139.97679166666668,3127.1699166666663,878.9672916666667,53.83722756410256,25.46182878285307,20.45
269,2017-01-06,181.84662500000002,4198.419083333333,1055.2365416666667,69.94100961538462,24.63794580793497,15.304999999999994
269,2017-01-07,172.33091666666667,3881.22975,1736.981125,66.2811217948718,25.25683251909756,11.997500000000002
269,2017-01-08,84.84658333333333,2084.0213333333336,745.663625,32.63330128205128,23.15886313037316,11.7125
269,2017-01-09,82.17475,1946.35425,815.3046666666668,31.605673076923075,24.016047930808757,13.632500000000002
269,2017-01-10,80.84658333333333,1883.077,750.6050833333334,31.09483974358974,24.421853958234905,21.709999999999997
269,2017-01-11,81.58620833333333,1954.4614583333332,745.7822916666668,31.379310897435897,23.74513687256489,40.175000000000004
269,2017-01-12,98.91695833333334,2253.99125,733.1021666666667,38.04498397435898,24.963390222541655,46.355
269,2017-01-13,113.13295833333332,2491.3439166666667,651.0524583333333,43.512676282051274,25.83095708629192,28.055652173913042
269,2017-01-14,129.47683333333333,2735.7514166666665,817.8195416666667,49.79878205128205,26.92157563942086,22.7525
269,2017-01-15,126.052375,2723.6072083333333,653.3933333333333,48.48168269230769,26.32640728312314,22.909999999999997
269,2017-01-16,79.39341666666667,1911.1737916666668,670.5222916666667,30.535929487179487,23.63030617317035,26.802500000000006
269,2017-01-17,83.22416666666668,1973.371125,664.54275,32.00929487179487,23.98975009776171,35.63
269,2017-01-18,99.00808333333333,2258.8285,882.0109583333333,38.08003205128205,24.932879175840238,36.76250000000001
269,2017-01-19,160.172125,3585.4322083333336,1357.6464166666667,61.60466346153846,25.411509262138814,35.29478260869565
269,2017-01-20,144.97933333333333,3235.08275,653.0206666666667,55.761282051282045,25.492107564928425,36.99499999999999
269,2017-01-21,118.16945833333334,2586.860166666667,939.7315833333333,45.44979166666667,25.98467738925372,46.1675
269,2017-01-22,117.51329166666666,2606.2243750000002,544.9157083333333,45.19741987179487,25.648396987969317,43.8425
269,2017-01-23,113.15658333333333,2538.9845833333334,972.1838333333334,43.52176282051282,25.3515664918319,39.027826086956516
269,2017-01-24,103.75804166666667,2389.3510833333335,1656.432125,39.9069391025641,24.701699600817932,30.004999999999995
269,2017-01-25,139.35179166666668,3327.05775,1161.32575,53.59684294871795,23.825238428675373,33.4475
269,2017-01-26,126.23458333333333,2931.3357916666664,651.5819583333333,48.55176282051282,24.496149169801367,36.891304347826086
269,2017-01-27,162.33616666666668,3813.0436666666665,782.3144583333333,62.43698717948718,24.217457463916332,31.866956521739134
269,2017-01-28,104.59925,2503.2350833333335,646.467,40.230480769230766,23.76905806323091,28.355000000000008
269,2017-01-29,72.03408333333333,1736.1105,655.7165,27.705416666666665,23.601831643844736,27.544999999999998
269,2017-01-30,84.78670833333334,1917.9241666666667,675.3734583333334,32.610272435897436,25.146722045550696,18.08000000000001
269,2017-01-31,120.07579166666666,2609.051125,672.961375,46.1829967948718,26.179292606383438,18.567499999999995
269,2017-02-01,118.20345833333333,2565.1700416666667,683.7109999999999,45.462868589743586,26.21193375999013,31.0025
269,2017-02-02,159.29720833333332,3558.6583333333333,735.982625,61.268157051282046,25.46284400448983,26.268421052631577
269,2017-02-03,131.84141666666667,3138.9178333333334,661.7530416666667,50.708237179487185,23.892244555585602,
269,2017-02-04,118.534125,2728.5679166666664,670.6314583333334,45.590048076923075,24.71119044743099,20.641052631578948
269,2017-02-05,119.35704166666666,2682.9125416666666,626.209,45.906554487179484,25.30617857035272,29.190434782608694
269,2017-02-06,112.1175,2511.546875,702.790875,43.12211538461539,25.39318373263489,27.9425
269,2017-02-07,163.87004166666665,3745.7831666666666,712.396875,63.02693910256411,24.885247727159026,36.77818181818182
269,2017-02-08,169.47683333333333,3910.6415416666664,602.4087499999999,65.18339743589743,24.65172811177461,38.71142857142858
269,2017-02-09,179.47945833333333,4246.911916666667,460.864625,69.03056089743589,24.039561109791745,16.79391304347826
269,2017-02-10,182.580875,4318.219166666667,665.3487083333333,70.22341346153846,24.051138610766053,20.33913043478261
269,2017-02-11,163.505375,3858.4588750000003,683.668,62.886682692307694,24.10478133686643,31.714999999999993
269,2017-02-12,113.60183333333333,2686.339916666667,678.5889583333334,43.69301282051282,24.055224406582862,33.365
269,2017-02-13,114.304875,2588.6579166666666,688.23475,43.963413461538465,25.117425768726036,26.42750000000001
269,2017-02-14,167.34920833333334,3983.936416666667,1054.5834166666666,64.36508012820512,23.894409461131026,30.057499999999994
269,2017-02-15,178.96908333333332,4448.178958333333,1711.1820416666667,68.83426282051282,22.886574751087668,32.277499999999996
269,2017-02-16,231.20345833333332,5663.462124999999,1423.058,88.92440705128205,23.221879299130023,20.96
269,2017-02-17,239.62525000000002,5767.64775,1271.906125,92.16355769230769,23.633001808810768,23.939130434782605
269,2017-02-18,231.14866666666668,5556.066125,2673.5367499999998,88.90333333333334,23.665137094738153,43.05043478260869
269,2017-02-19,154.45858333333334,3877.1804166666666,1096.9194583333333,59.407147435897436,22.66110455983925,46.085
269,2017-02-20,149.35695833333332,3768.5413750000002,597.7543333333333,57.444983974358976,22.54432365500506,32.0225
269,2017-02-21,167.28933333333333,3983.5509583333333,599.424875,64.34205128205129,23.888171660523888,35.10235294117646
269,2017-02-22,174.19566666666665,4060.140041666667,1162.1153333333334,66.99833333333332,24.405143838720146,51.468421052631584
269,2017-02-23,203.63558333333333,4896.553416666667,1035.1470416666666,78.3213782051282,23.656375780258998,56.537272727272736
269,2017-02-24,223.78416666666666,5413.14725,1160.4681666666668,86.07083333333333,23.516059621733405,57.05272727272729
269,2017-02-25,197.37783333333334,4673.688999999999,789.6253333333334,75.91455128205129,24.022798877099248,50.0825
269,2017-02-26,179.213875,4015.7265,542.1825,68.92841346153847,25.385898640216986,27.897499999999997
269,2017-02-27,174.888375,3982.7365416666667,621.9498333333333,67.26475961538462,24.97838766680493,37.55428571428571
269,2017-02-28,197.95862499999998,4687.871708333333,750.3694583333332,76.13793269230769,24.020594318027456,43.46374999999999
269,2017-03-01,7.119791666666667,172.867375,18.536875,2.73838141025641,23.428219618588464,57.51304347826087
269,2017-03-02,193.67995833333336,4642.285375,667.474875,74.49229166666667,23.732193822447012,30.003636363636364
269,2017-03-03,243.9195,5853.755,680.22725,93.81519230769231,23.702656201019686,19.52521739130435
269,2017-03-04,210.52370833333336,5000.174875,657.04125,80.97065705128206,23.949742909130645,11.547499999999998
269,2017-03-05,175.823125,4220.269541666667,636.6895833333333,67.62427884615386,23.69849917958933,13.1225
269,2017-03-06,137.953375,3220.452125,1132.2868333333333,53.05899038461538,24.36691343326004,36.79999999999999
269,2017-03-07,197.51329166666667,4710.1425,1376.3110833333333,75.96665064102565,23.853236728270726,45.31999999999999
269,2017-03-08,233.64616666666666,5601.644458333333,583.9847083333333,89.86391025641025,23.72619840372718,44.48
269,2017-03-09,229.18525,5500.68875,590.1727083333334,88.14817307692307,23.70034292675319,37.602500000000006
269,2017-03-10,224.64866666666668,5395.929375,574.5719166666667,86.40333333333334,23.682231735823805,23.600000000000005
269,2017-03-11,190.65908333333334,4453.101833333333,591.0699166666667,73.33041666666666,24.354538917336182,13.167500000000002
269,2017-03-12,130.070625,2862.161625,644.0080416666666,50.02716346153846,25.850569213574726,12.928181818181821
269,2017-03-13,183.59666666666666,4274.175916666666,1448.5340416666668,70.61410256410255,24.43416132725208,19.2125
269,2017-03-14,200.69033333333334,4645.6365,752.6061249999999,77.18858974358974,24.573457539731702,17.922499999999996
269,2017-03-15,204.52891666666667,4826.077625,822.7140833333333,78.66496794871796,24.107126836890767,16.355
269,2017-03-16,181.1825,4413.60175,743.2748750000001,69.68557692307692,23.351142956354565,23.563478260869573
269,2017-03-17,183.02112499999998,4424.884625,492.3862916666667,70.39274038461538,23.527961840172647,25.78608695652174
269,2017-03-18,193.73987499999998,4636.3975,212.19716666666667,74.51533653846153,23.769683012691065,29.47999999999999
269,2017-03-19,182.01070833333333,4532.454458333334,5.851583333333333,70.00411858974358,22.84275746737064,31.82782608695653
269,2017-03-20,177.83875,4281.511708333333,272.75695833333333,68.39951923076923,23.627311064323166,27.77000000000001
269,2017-03-21,132.76325,3368.231916666667,308.6510416666667,51.06278846153847,22.42130705667214,38.3525
269,2017-03-22,199.13049999999998,5385.8345,34.48070833333333,76.58865384615385,21.03147916693937,19.7525
269,2017-03-23,196.87266666666667,5038.74025,24.868458333333333,75.72025641025641,22.225343968112313,22.1825
269,2017-03-24,203.20604166666666,5290.538125,3.5111666666666665,78.15616987179487,21.848509037012604,38.918260869565216
269,2017-03-25,195.72420833333334,5246.747791666667,3.279125,75.27854166666668,21.219707571442385,35.18749999999999
269,2017-03-26,167.620125,4484.241458333333,4.085416666666666,64.46927884615384,21.262885891282522,37.895
269,2017-03-27,167.83616666666668,4160.277041666667,92.48537499999999,64.5523717948718,22.94818474412029,46.36869565217391
269,2017-03-28,211.56533333333334,5069.394208333333,468.0535,81.37128205128205,23.739604542875703,45.4175
269,2017-03-29,236.13566666666668,5611.150166666666,138.56679166666666,90.82141025641026,23.938378834848308,37.685
269,2017-03-30,236.97154166666667,5637.750666666667,488.715625,91.14290064102563,23.909768260661327,33.96363636363637
269,2017-03-31,187.01854166666666,4346.931,1.0105,71.93020833333334,24.47298575739732,37.872499999999995
269,2017-04-01,7.158874999999999,163.95583333333335,0.03983333333333333,2.7534134615384613,24.8372177212359,35.165000000000006
269,2017-04-02,158.81533333333334,3995.672958333333,0.830625,61.08282051282051,22.60932173040675,40.99217391304347
269,2017-04-03,113.12008333333334,2691.6534166666665,668.5967083333334,43.50772435897436,23.905928479131937,49.25652173913044
269,2017-04-04,184.68508333333332,4482.469166666667,1508.6056250000001,71.03272435897436,23.43686652675122,53.490434782608695
269,2017-04-05,234.255375,5535.4101666666675,886.3444166666667,90.09822115384615,24.07269954716695,44.92869565217392
269,2017-04-06,196.44295833333334,4562.406291666667,0.6846666666666666,75.55498397435898,24.492185845594825,45.005
269,2017-04-07,208.35183333333336,4939.761875,1010.9985416666667,80.13532051282051,23.992546778605828,32.432
269,2017-04-08,234.06799999999998,5570.796708333334,354.34679166666666,90.02615384615385,23.90065328851339,36.0875
269,2017-04-09,194.44816666666668,4586.594041666666,6.722291666666667,74.7877564102564,24.115628677998906,49.669999999999995
269,2017-04-10,198.34916666666666,4878.319708333333,554.029125,76.28814102564104,23.128377061091836,66.08
269,2017-04-11,207.48987499999998,5036.635083333334,1.421375,79.80379807692307,23.433732100173163,61.775000000000006
269,2017-04-12,158.92733333333334,3738.802,0.9879583333333333,61.125897435897436,24.179714458743142,49.74499999999998
269,2017-04-13,155.07320833333333,3634.5338749999996,0.8130000000000001,59.643541666666664,24.27018512984542,41.6495652173913
269,2017-04-14,167.03666666666666,3997.295125,185.43595833333333,64.2448717948718,23.77007974583535,47.17250000000001
269,2017-04-15,155.328375,3678.0065833333333,0.975,59.741682692307684,24.022783894101693,57.51499999999999
269,2017-04-16,143.94820833333333,3343.1096249999996,219.02145833333336,55.36469551282052,24.492926753369957,65.78750000000001
269,2017-04-17,175.92208333333335,4197.062666666667,1.207125,67.66233974358975,23.842947560494956,52.89499999999999
269,2017-04-18,201.74495833333333,4884.168041666667,117.23083333333334,77.59421474358975,23.496172972128978,43.182500000000005
269,2017-04-19,183.906625,4594.4821249999995,321.53191666666663,70.73331730769232,22.76909903547254,48.14000000000001
269,2017-04-20,172.16437499999998,4174.503166666666,265.6499166666667,66.2170673076923,23.459758299979725,51.131428571428565
269,2017-04-21,204.00795833333333,5030.354416666666,396.6329166666667,78.46459935897435,23.06925463955188,55.60347826086956
269,2017-04-22,164.82591666666667,4085.7593333333334,0.8914166666666666,63.39458333333333,22.947625630394178,42.394999999999996
269,2017-04-23,135.677375,3517.2079166666667,1.0810833333333334,52.183605769230766,21.94292043795629,48.29750000000001
269,2017-04-24,133.17470833333334,3288.11,492.3862916666667,51.221041666666665,23.03883180822553,52.15217391304348
269,2017-04-25,211.57837500000002,5361.916708333333,1661.573625,81.37629807692308,22.445860101752636,55.05565217391304
269,2017-04-26,224.3205,5671.741875,1764.0745416666666,86.27711538461539,22.49767012713356,63.132173913043474
269,2017-04-27,213.883,5429.542708333333,994.6131666666666,82.2626923076923,22.40773972485789,67.445
269,2017-04-28,212.71383333333333,5291.451875,223.384875,81.81301282051281,22.866827804440934,64.46000000000001
269,2017-04-29,210.5445,5131.554416666667,2.364125,80.97865384615385,23.33887941654066,58.091428571428565
269,2017-04-30,188.45083333333332,4708.086583333333,1.6364583333333333,72.48108974358975,22.76872223928998,47.176249999999996
269,2017-05-01,207.03404166666667,5163.038333333333,114.214,79.62847756410257,22.809798500699795,64.6504347826087
269,2017-05-02,226.26845833333334,5533.782791666667,265.68304166666667,87.02633012820513,23.258780878744936,51.949999999999996
269,2017-05-03,235.82320833333333,5667.550291666666,441.24258333333336,90.70123397435896,23.66879776450349,45.30500000000001
269,2017-05-04,239.651375,5780.654708333333,147.05474999999998,92.17360576923078,23.58239634736299,45.1175
269,2017-05-05,231.56791666666666,5631.414208333333,108.602375,89.06458333333333,23.39084731782504,51.11750000000001
269,2017-05-06,227.81529166666667,5571.727708333333,1.2311666666666665,87.62126602564102,23.25830308420068,50.039130434782614
269,2017-05-07,179.64604166666666,4285.64275,1.0939583333333334,69.09463141025641,23.844417900066187,40.152499999999996
269,2017-05-08,180.39608333333334,4251.311958333333,31.817916666666665,69.38310897435898,24.137326643751326,40.694782608695654
269,2017-05-09,212.59675000000001,5123.481541666667,28.71120833333333,81.76798076923077,23.603504174818234,42.32750000000001
269,2017-05-10,229.02374999999998,5534.380166666667,1133.98525,88.08605769230769,23.539464077594236,42.642500000000005
269,2017-05-11,233.65650000000002,5711.193833333334,387.29129166666667,89.86788461538463,23.27212306720577,49.13
269,2017-05-12,222.10695833333332,5410.651124999999,530.9075416666667,85.4257532051282,23.35057991107822,54.51565217391305
269,2017-05-13,156.78675,3752.3174583333334,66.73766666666667,60.30259615384615,23.768119466260064,49.53826086956522
269,2017-05-14,202.26587500000002,4849.4963333333335,329.35825,77.7945673076923,23.72526216897851,48.537499999999994
269,2017-05-15,209.35962500000002,5183.022041666666,570.7213333333333,80.5229326923077,22.977084102052466,51.538181818181826
269,2017-05-16,204.98462500000002,5052.973958333333,662.6819166666667,78.84024038461538,23.07593280359854,55.82749999999999
269,2017-05-17,167.92725,4336.647166666667,844.5757083333333,64.58740384615385,22.026836333199498,73.87142857142855
269,2017-05-18,205.19037500000002,5312.589708333334,334.15229166666666,78.919375,21.970287823296598,75.86999999999998
269,2017-05-19,217.49249999999998,5477.551625,1818.197875,83.65096153846153,22.586183064956504,60.32750000000001
269,2017-05-20,230.07570833333332,5691.472000000001,1361.6198333333334,88.49065705128206,22.994882886233608,55.1225
269,2017-05-21,226.278875,5672.024708333333,53.13470833333333,87.03033653846154,22.692948875920578,58.91000000000002
269,2017-05-22,206.463875,5170.94175,440.56441666666666,79.4091826923077,22.712213733439693,56.93
269,2017-05-23,222.95075,5640.376916666667,390.29337499999997,85.75028846153846,22.48463536486768,57.65391304347826
269,2017-05-24,216.62520833333335,5553.993208333333,183.21620833333336,83.31738782051282,22.18649442267778,62.90749999999999
269,2017-05-25,216.59404166666664,5507.757375,3.984375,83.30540064102564,22.36952398459434,57.48500000000001
269,2017-05-26,223.29975000000002,5601.851083333334,3.611541666666667,85.88451923076924,22.674708633885647,56.80250000000001
269,2017-05-27,196.25812499999998,4793.714791666666,3.579708333333333,75.48389423076922,23.288445034646273,58.53200000000002
269,2017-05-28,166.52116666666666,4196.849,4.272875,64.04660256410256,22.569978168277093,64.59565217391305
269,2017-05-29,155.44033333333334,3877.392416666667,4.580333333333333,59.78474358974359,22.803893298078254,61.445000000000014
269,2017-05-30,104.34404166666667,2515.0405,401.6310416666667,40.13232371794872,23.599766697483485,61.18571428571429
269,2017-05-31,142.747625,3517.0128333333337,447.202125,54.902932692307694,23.087663082880418,62.32470588235293
269,2017-06-01,165.08095833333334,3941.8156249999997,4.303708333333334,63.492676282051285,23.822410973017316,57.461818181818174
269,2017-06-02,173.33091666666667,4205.624791666666,99.11358333333334,66.66573717948718,23.44393710361142,52.99250000000001
269,2017-06-03,225.65645833333335,5497.362125,19.374083333333335,86.79094551282051,23.349547012412696,54.26749999999999
269,2017-06-04,146.58879166666665,3497.999875,3.48725,56.38030448717949,23.83779130153787,53.9375
269,2017-06-05,138.48725,3205.2490416666665,4.702541666666667,53.26432692307692,24.577236594603146,63.49181818181818
269,2017-06-06,137.48191666666665,3178.7988333333337,4.065166666666666,52.87766025641025,24.60183894321787,54.668000000000006
269,2017-06-07,151.1565,3682.944041666667,19.619875,58.13711538461538,23.346229206102624,56.17249999999999
269,2017-06-08,161.484625,3909.8710833333334,4.616291666666666,62.10947115384615,23.49382768971517,60.50749999999999
269,2017-06-09,153.838875,3787.2652916666666,42.8225,59.16879807692308,23.10603385906191,62.412499999999994
269,2017-06-10,153.79458333333335,3986.2346666666667,119.97220833333334,59.15176282051282,21.94639623644279,68.82500000000002
269,2017-06-11,136.55758333333333,3603.6721249999996,7.7792916666666665,52.52214743589744,21.555375357419464,75.2075
269,2017-06-12,106.90654166666667,2651.066375,126.10691666666666,41.11790064102564,22.93869554714144,75.3408695652174
269,2017-06-13,164.07320833333333,4237.755208333333,285.7409166666667,63.105080128205124,22.02352552677301,73.61
269,2017-06-14,115.23720833333334,2766.2364583333333,20.668666666666667,44.322003205128205,23.696732483878954,64.82000000000001
269,2017-06-15,154.93004166666665,3691.878458333333,220.89066666666668,59.58847756410256,23.871146634254977,66.44260869565218
269,2017-06-16,157.09925,3851.922,5.204416666666667,60.42278846153847,23.199662413119132,67.2275
269,2017-06-17,112.22158333333334,2760.2945416666666,44.72629166666667,43.16214743589744,23.126291906841445,74.075
269,2017-06-18,112.70341666666667,2771.9556666666667,20.881249999999998,43.34746794871795,23.127880777995447,77.36782608695651
269,2017-06-19,41.278875,1053.94675,472.2982083333333,15.876490384615385,22.278924492627354,68.795
269,2017-06-20,75.55745833333333,1980.6349583333333,1525.524125,29.060560897435895,21.69991027428444,60.8
269,2017-06-21,103.88829166666666,2514.7077083333334,280.64929166666667,39.95703525641026,23.49979802711222,60.199999999999996
269,2017-06-22,101.04716666666667,2278.1195416666665,121.48745833333334,38.864294871794876,25.230895739930048,60.800000000000004
269,2017-06-23,114.57058333333333,2702.214875,104.12349999999999,44.06560897435897,24.11783290159131,69.8
269,2017-06-24,93.57841666666667,2178.19625,97.28920833333332,35.991698717948715,24.437891067233064,60.8
269,2017-06-25,82.89608333333334,1933.566,281.28479166666665,31.883108974358976,24.387093796010987,57.65
269,2017-06-26,75.88566666666667,1708.3294583333334,5.949166666666667,29.186794871794874,25.268133445603507,56.74181818181818
269,2017-06-27,122.16699999999999,2854.6564583333334,318.6505833333333,46.98730769230769,24.343616420277073,58.1942857142857
269,2017-06-28,175.78933333333336,4295.030041666667,68.92333333333333,67.61128205128206,23.28152107770634,62.130434782608695
269,2017-06-29,142.54716666666667,3650.339,4.267458333333333,54.82583333333333,22.213164303978953,68.66315789473684
269,2017-06-30,150.65129166666665,3730.71575,670.1072083333333,57.94280448717949,22.970250791613438,74.7235294117647
269,2017-07-01,151.98204166666667,3652.8016666666667,70.81329166666667,58.45463141025641,23.667436465814745,71.045
269,2017-07-02,152.53670833333334,3661.3257083333333,4.623666666666667,58.66796474358974,23.698510094159843,68.86869565217393
269,2017-07-03,143.83358333333334,3460.3697916666665,529.2157083333333,55.320608974358976,23.644102098513272,67.415
269,2017-07-04,186.39870833333336,4612.7645,61.91941666666667,71.6918108974359,22.98617208623544,65.36000000000001
269,2017-07-05,121.49245833333333,3007.5579166666666,14.753124999999999,46.727868589743586,22.97843032901786,70.52782608695652
269,2017-07-06,109.34925,2641.401625,25.37216666666667,42.057403846153846,23.548671200276104,71.6375
269,2017-07-07,167.00025,4237.777833333334,278.7765,64.23086538461538,22.416302272334786,72.53272727272729
269,2017-07-08,132.096625,3323.628,5.8397499999999996,50.80639423076923,22.608114843428122,68.3
269,2017-07-09,96.40133333333334,2368.0655416666664,6.331125,37.0774358974359,23.156576882235903,65.6375
269,2017-07-10,131.404,3183.111166666667,220.54679166666665,50.54,23.48236408331534,69.27636363636363
269,2017-07-11,80.271125,1948.3950416666667,148.76408333333333,30.873509615384613,23.435130262448276,72.62
269,2017-07-12,57.625125,1334.2532083333333,3.6219583333333336,22.163509615384612,24.5673697711738,71.85826086956521
269,2017-07-13,0.0,0.0,0.0,0.0,0.0,70.6925
269,2017-07-14,73.05220833333333,1924.807375,133.067,28.097003205128203,21.588929735689064,71.05999999999999
269,2017-07-15,133.19295833333334,3387.093833333333,6.643791666666666,51.22806089743589,22.368613978053194,65.39391304347826
269,2017-07-16,142.76325,3573.4885833333333,6.412791666666667,54.90894230769231,22.725270693113313,68.79499999999999
269,2017-07-17,136.18516666666667,3318.75475,413.88112500000005,52.37891025641026,23.34208706008046,67.95304347826087
269,2017-07-18,140.90916666666666,3521.3321666666666,19.136041666666667,54.19583333333333,22.76236014624453,71.0913043478261
269,2017-07-19,101.62529166666667,2640.1460416666664,7.555791666666667,39.08665064102564,21.895702926050784,71.86608695652174
269,2017-07-20,151.765875,3976.0089583333333,70.69945833333334,58.371490384615385,21.71259910809851,71.19500000000001
269,2017-07-21,131.31008333333332,3445.3485,162.83629166666665,50.5038782051282,21.679534712606802,73.47500000000001
269,2017-07-22,88.89095833333333,2299.3314583333336,6.6475,34.188830128205126,21.990800825469403,69.46249999999999
269,2017-07-23,94.14870833333333,2387.8955833333334,67.17945833333333,36.21104166666667,22.427665583064936,70.36250000000001
269,2017-07-24,116.896125,2854.8916666666664,83.72433333333333,44.96004807692307,23.29139603224874,67.25
269,2017-07-25,173.82320833333333,4324.597458333334,16.920083333333334,66.85508012820513,22.863731470870967,60.6575
269,2017-07-26,148.65391666666667,3815.6104166666664,6.260791666666666,57.17458333333333,22.161408974354075,65.27749999999999
269,2017-07-27,75.57058333333333,1908.5467500000002,455.01641666666666,29.065608974358977,22.523454989742557,67.6713043478261
269,2017-07-28,157.195625,3949.647333333333,493.1037083333333,60.45985576923078,22.63951786264968,65.39750000000001
269,2017-07-29,137.09395833333335,3436.5331666666666,6.100291666666667,52.72844551282051,22.69252456371689,62.2175
269,2017-07-30,107.89091666666667,2482.0342083333335,97.35379166666667,41.49650641025641,24.726472164579747,63.08272727272727
269,2017-07-31,138.239875,3227.0655,486.7803333333333,53.16918269230769,24.36747840904789,68.132
269,2017-08-01,127.929875,2926.277791666667,6.951208333333334,49.20379807692308,24.868034551060152,71.18521739130436
269,2017-08-02,123.245,2887.4180833333335,181.00591666666665,47.40192307692308,24.279775960166493,72.5704347826087
269,2017-08-03,170.1045,4270.188375,7.498916666666666,65.42480769230768,22.659681787457448,72.67249999999999
269,2017-08-04,195.2085,5046.873875,426.13958333333335,75.0801923076923,22.001956953996594,73.67000000000002
269,2017-08-05,187.09395833333335,4599.372249999999,6.88,71.95921474358975,23.139088158232415,63.995000000000005
269,2017-08-06,161.02370833333333,3723.7637083333334,6.202416666666667,61.932195512820506,24.59760068877744,61.0025
269,2017-08-07,134.96641666666667,3133.043333333333,126.20954166666667,51.91016025641025,24.504415838664503,63.379999999999995
269,2017-08-08,181.65645833333335,4427.1547083333335,5.964916666666666,69.86786858974358,23.340555169841515,63.046086956521734
269,2017-08-09,118.094,2794.242875,6.268166666666667,45.42076923076923,24.04078910523004,64.94
269,2017-08-10,122.62520833333333,2797.7240416666664,6.656208333333333,47.16354166666667,24.93216091655374,67.68695652173913
269,2017-08-11,157.2085,3604.1344166666663,39.4155,60.46480769230769,24.811903426742802,67.9475
269,2017-08-12,115.203375,2697.523875,6.743916666666667,44.308990384615385,24.29321216387751,70.1675
269,2017-08-13,57.093916666666665,1364.99925,3.756625,21.959198717948716,23.792630604416487,65.5775
269,2017-08-14,101.00804166666667,2323.678625,345.73879166666666,38.8492467948718,24.72662975703976,67.3775
269,2017-08-15,138.32316666666665,3221.173666666667,93.74849999999999,53.20121794871795,24.426757484840838,69.3275
269,2017-08-16,127.51595833333333,3099.179666666667,6.680291666666666,49.04459935897435,23.404686218130767,65.1425
269,2017-08-17,183.71379166666668,4678.530333333333,209.80475,70.65915064102565,22.33661450231534,68.08999999999999
269,2017-08-18,180.54712500000002,4643.210416666667,7.604833333333333,69.44120192307692,22.118580404811507,75.84500000000001
269,2017-08-19,184.32308333333333,4658.03375,291.652125,70.89349358974358,22.50930747394816,68.4725
269,2017-08-20,143.80754166666665,3451.500375,6.801708333333334,55.310592948717954,23.70056914298386,67.1
269,2017-08-21,102.721625,2472.7501666666667,6.7807916666666666,39.50831730769231,23.63016092035447,70.01
269,2017-08-22,132.03933333333333,3304.290333333333,90.42166666666667,50.78435897435898,22.730561341243458,72.68000000000002
269,2017-08-23,166.22683333333333,4264.9915,6.233833333333333,63.93339743589743,22.170117735157135,63.5409090909091
269,2017-08-24,174.84658333333334,4521.376041666666,5.4455,67.2486858974359,21.997410501335363,58.96086956521738
269,2017-08-25,164.1825,4248.1487916666665,255.11520833333336,63.14711538461538,21.984276759138545,56.652499999999996
269,2017-08-26,132.74508333333333,3259.9777083333333,4.394125,51.055801282051284,23.162682383713474,56.42000000000001
269,2017-08-27,159.049625,3728.4756249999996,4.726916666666667,61.17293269230769,24.26533990125433,58.61750000000001
269,2017-08-28,139.48725,3549.4959999999996,203.36258333333333,53.6489423076923,22.35387710677798,61.1675
269,2017-08-29,149.469,3684.7657916666667,123.67170833333334,57.488076923076925,23.074180099121858,58.82750000000001
269,2017-08-30,146.80495833333333,3625.3056666666666,769.9005833333334,56.463445512820506,23.03462424325538,58.511428571428574
269,2017-08-31,185.52366666666668,4473.341416666667,2132.553625,71.35525641025642,23.591323776234358,59.629999999999995
269,2017-09-01,158.00029166666667,3694.402583333333,2165.662041666667,60.769342948717956,24.327568679669177,51.00285714285714
269,2017-09-02,150.21379166666665,3604.686708333333,731.7821250000001,57.77453525641025,23.704310177318035,52.80956521739132
269,2017-09-03,170.297125,4021.4822083333333,11.085749999999999,65.49889423076924,24.08830283274596,56.96
269,2017-09-04,161.3935,3866.2219583333335,6.8155833333333335,62.07442307692308,23.745662709677802,66.72434782608696
269,2017-09-05,159.03408333333334,3741.736375,12.466041666666667,61.16695512820514,24.1769805966384,60.69499999999999
269,2017-09-06,166.09395833333335,4122.224041666666,437.28991666666667,63.88229166666667,22.919613056033324,58.002500000000005
269,2017-09-07,176.90383333333332,4316.283291666667,858.7211666666667,68.0399358974359,23.313761028782746,56.315
269,2017-09-08,174.85704166666667,4297.672041666667,2889.6398750000003,67.25270833333335,23.143812022818413,53.223636363636366
269,2017-09-09,133.12783333333334,3209.450666666667,1026.3115833333334,51.203012820512825,23.595174707295012,52.13
269,2017-09-10,160.30495833333333,3801.0170416666665,3.3104999999999998,61.65575320512821,23.990106542281534,51.61181818181819
269,2017-09-11,139.34658333333334,3306.90875,26.969583333333333,53.59483974358975,23.96950973809335,54.935
269,2017-09-12,158.01579166666667,4017.6482916666664,5.065541666666666,60.77530448717948,22.372453477197762,60.4625
269,2017-09-13,180.64083333333335,4607.751125,4.985708333333333,69.47724358974358,22.300364011329084,63.537499999999994
269,2017-09-14,117.66166666666668,2842.7930416666663,6.589166666666666,45.25448717948718,23.543704052517324,65.29249999999998
269,2017-09-15,120.81283333333333,2783.38925,6.4604583333333325,46.46647435897436,24.69017464748936,64.24347826086957
269,2017-09-16,163.06016666666667,3821.115625,6.860666666666667,62.71544871794872,24.274077845757127,65.555
269,2017-09-17,160.26591666666667,3801.831291666667,140.52933333333334,61.64073717948718,23.979127058333248,69.43249999999999
269,2017-09-18,167.66958333333335,4214.158083333333,356.03541666666666,64.48830128205128,22.6322900328101,69.93500000000002
269,2017-09-19,176.67741666666666,4505.269083333334,976.2042083333334,67.95285256410256,22.307214505568407,68.33
269,2017-09-20,175.08095833333334,4406.7925000000005,1475.9906250000001,67.33883012820513,22.599631167554282,64.9025
269,2017-09-21,170.50025,4407.682458333334,398.30895833333335,65.57701923076922,22.003904877108557,65.82499999999999
269,2017-09-22,130.846625,3479.490875,1162.0434166666666,50.325624999999995,21.3910380938035,62.4425
269,2017-09-23,199.40645833333335,5269.237666666667,904.2905000000001,76.69479166666667,21.52665101813484,65.28434782608694
269,2017-09-24,191.99249999999998,5252.088791666666,293.58683333333335,73.84326923076922,20.79396180873465,71.0109090909091
269,2017-09-25,174.54975000000002,4796.27725,566.811375,67.13451923076924,20.701412981286683,73.13000000000001
269,2017-09-26,184.42470833333334,5154.590583333334,780.2381666666666,70.93258012820513,20.352134644695163,73.59565217391305
269,2017-09-27,146.06279166666667,4119.293000000001,838.5065416666666,56.177996794871795,20.169816679639496,74.08250000000001
269,2017-09-28,155.03145833333335,4120.096166666667,686.7857916666667,59.627483974358974,21.404126905762215,56.014999999999986
269,2017-09-29,149.72679166666668,3927.550333333333,319.67491666666666,57.58722756410257,21.68516830203718,51.42285714285715
269,2017-09-30,218.70083333333332,5590.554375,3.424,84.11570512820512,22.252591725803185,50.146249999999995
269,2017-10-01,152.62004166666665,4021.2663333333335,2.1559583333333334,58.70001602564102,21.589061712994937,46.783478260869586
269,2017-10-02,151.27891666666667,3945.757916666667,81.35504166666666,58.18419871794872,21.808862136998957,51.800000000000004
269,2017-10-03,154.03670833333334,4150.872375,67.93691666666668,59.244887820512815,21.10910824063687,57.702500000000015
269,2017-10-04,168.22420833333334,4529.7108333333335,20.01095833333333,64.70161858974359,21.12530814758288,67.43652173913044
269,2017-10-05,187.666875,4979.021625,277.905625,72.17956730769231,21.440190885393072,61.60249999999999
269,2017-10-06,204.64604166666666,5385.2082083333335,327.5360416666667,78.71001602564102,21.616525402784706,59.29999999999999
269,2017-10-07,170.84916666666666,4488.768916666667,176.419125,65.71121794871794,21.6506357926732,68.96260869565216
269,2017-10-08,140.318,3611.172,7.551208333333334,53.96846153846154,22.10295041794372,68.59249999999999
269,2017-10-09,156.17470833333334,4031.241,216.81720833333335,60.06719551282052,22.03722871532888,66.23
269,2017-10-10,141.31016666666667,3716.0070833333334,222.34225,54.3500641025641,21.63126477864102,63.349999999999994
269,2017-10-11,149.291875,3792.280875,5.331875,57.41995192307693,22.393434899737837,56.331304347826105
269,2017-10-12,137.08875,3467.9186666666665,3.653833333333333,52.72644230769231,22.486297436714207,54.194782608695654
269,2017-10-13,187.46116666666668,4863.240666666667,310.1234583333333,72.10044871794872,21.926564530610435,54.785
269,2017-10-14,123.67208333333333,3248.1395833333336,4.771625,47.5661858974359,21.658183584149988,61.05043478260871
269,2017-10-15,151.37266666666667,4135.965875,62.72454166666666,58.22025641025641,20.818793277774702,64.66249999999998
269,2017-10-16,136.693,3303.2483749999997,3.525375,52.574230769230766,23.539112414861428,43.09739130434782
269,2017-10-17,186.23975,4635.314375,393.42375,71.63067307692307,22.85484202819936,43.7825
269,2017-10-18,208.6695,5457.708166666666,124.33483333333334,80.25750000000001,21.748720090047563,57.005
269,2017-10-19,184.5705,4859.623791666667,4.168333333333334,70.98865384615385,21.604522747221232,59.2175
269,2017-10-20,158.62008333333333,4154.122291666667,1137.4655416666667,61.00772435897436,21.720205713999523,49.94750000000001
269,2017-10-21,184.63054166666666,4465.644666666666,3.3319166666666664,71.01174679487178,23.518218374007567,54.56857142857143
269,2017-10-22,136.33358333333334,3190.5723333333335,3.8485416666666663,52.43599358974359,24.30632455580679,61.6175
269,2017-10-23,128.34658333333334,2971.8039583333334,23.608583333333332,49.36407051282052,24.566834099106984,63.267500000000005
269,2017-10-24,158.54975,3754.57525,4.922625,60.980673076923075,24.020928277217692,62.419999999999995
269,2017-10-25,170.328375,4005.927916666667,3.9267083333333335,65.51091346153845,24.186270778711588,47.84749999999999
269,2017-10-26,178.38045833333334,4184.433291666667,2.303,68.60786858974359,24.24910224219696,41.9525
269,2017-10-27,195.69816666666668,4931.605916666666,474.42404166666665,75.26852564102565,22.57269586282445,48.04347826086956
269,2017-10-28,206.21379166666668,5477.006375,411.12775000000005,79.31299679487181,21.41704253412624,55.872499999999995
269,2017-10-29,173.52891666666667,4543.798958333334,2.45575,66.74189102564102,21.723899539214806,44.05217391304347
269,2017-10-30,173.42470833333334,4391.864875,1.913625,66.7018108974359,22.461928527254866,43.519999999999996
269,2017-10-31,173.45075,4194.690875,1.7787499999999998,66.71182692307693,23.52129661799373,42.85624999999999
269,2017-11-01,166.2295,3775.6950833333335,1.4773333333333334,63.934423076923075,25.043569063806594,38.20181818181818
269,2017-11-02,120.46120833333333,2828.6341666666667,179.09591666666665,46.33123397435897,24.224536166993826,56.30749999999998
