ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,Ambient Temperature
269,2017-11-03,180.64091666666664,4521.085333333333,279.0167916666667,69.47727564102564,22.727855633755397,50.70499999999999
269,2017-11-04,209.51583333333335,4985.193166666667,24.862,80.58301282051282,23.906714519710405,41.075
269,2017-11-05,156.78933333333333,3784.185125,1.9083333333333332,60.30358974358975,23.56834989966594,51.995000000000005
269,2017-11-06,165.47675,3806.1067083333332,15.725583333333333,63.644903846153845,24.730964869055114,48.8104347826087
269,2017-11-07,215.50029166666664,5157.697583333334,35.51045833333333,82.88472756410256,23.76714556494639,34.362500000000004
269,2017-11-08,191.96904166666664,4501.213083333333,1.4990833333333333,73.83424679487179,24.259769054787704,30.769999999999992
269,2017-11-09,116.74504166666667,3089.4287499999996,835.4394166666666,44.9019391025641,21.495388492577757,34.820000000000014
269,2017-11-10,191.47945833333333,5255.0924583333335,2.9434166666666663,73.6459455128205,20.72654276061117,22.310000000000006
269,2017-11-11,154.08620833333333,4063.3590833333333,2.5079583333333333,59.26392628205128,21.57066843205061,24.59
269,2017-11-12,153.26333333333335,4014.6394999999998,2.5513333333333335,58.947435897435895,21.715845912884028,32.9075
269,2017-11-13,169.68525,4779.792875,252.13479166666664,65.2635576923077,20.193893103579306,36.65749999999999
269,2017-11-14,179.24770833333332,5272.31125,317.54179166666665,68.94142628205128,19.33916011191697,36.65749999999999
269,2017-11-15,192.13575,5424.812708333334,208.868875,73.89836538461539,20.146911055032195,36.740000000000016
269,2017-11-16,203.17733333333334,5466.230916666666,274.95570833333335,78.14512820512822,21.14327798069961,41.870000000000005
269,2017-11-17,224.75804166666668,5705.8835,836.5113333333334,86.44540064102564,22.40667304804282,30.740000000000006
269,2017-11-18,221.04716666666664,5575.447708333333,1342.6112916666666,85.01814102564101,22.552269022441603,38.76500000000001
269,2017-11-19,166.72941666666665,4207.132666666666,662.4890833333333,64.12669871794871,22.54296628168026,37.085
269,2017-11-20,203.10441666666668,5042.94525,1.4970416666666668,78.11708333333334,22.90973957078401,31.827500000000004
269,2017-11-21,194.54966666666667,4689.276708333334,166.60575,74.82679487179487,23.59987313016169,44.27
269,2017-11-22,153.596625,3630.070708333333,1726.1115833333333,59.075624999999995,24.068644169086834,34.385
269,2017-11-23,187.29979166666666,5039.045541666666,342.0755,72.0383814102564,21.14336215964223,30.350000000000005
269,2017-11-24,174.87270833333332,4706.99425,2.285875,67.25873397435898,21.133109646411352,40.595000000000006
269,2017-11-25,156.74770833333335,3817.6224166666666,1.6415833333333334,60.28758012820513,23.35572031281803,44.21750000000001
269,2017-11-26,123.55233333333332,2902.164125,1.3579166666666669,47.5201282051282,24.216647503046058,33.905
269,2017-11-27,118.69304166666666,2603.005541666667,1.2874583333333334,45.65116987179486,25.93792347114726,32.70499999999999
269,2017-11-28,153.67745833333333,3642.800541666667,1.895875,59.10671474358974,23.997158197947666,40.78999999999999
269,2017-11-29,167.73975,3935.498791666667,39.02370833333333,64.51528846153846,24.244947381775653,43.434285714285714
269,2017-11-30,188.10179166666668,4877.765041666667,930.0959166666667,72.34684294871795,21.935982616161898,33.55250000000001
269,2017-12-01,191.35695833333332,5194.309916666666,1488.3099583333333,73.59883012820512,20.95566460445818,37.09478260869566
269,2017-12-02,189.29445833333332,5320.453,1796.8178333333333,72.8055608974359,20.238313864491946,31.977500000000003
269,2017-12-03,192.31770833333334,5270.6359999999995,606.0500000000001,73.96834935897436,20.755886593245627,34.9325
269,2017-12-04,212.08854166666666,5148.020083333334,47.368291666666664,81.57251602564102,23.434841000064516,37.4675
269,2017-12-05,211.25520833333334,5472.278791666667,1.54,81.2520032051282,21.95959104336467,47.53249999999999
269,2017-12-06,182.70833333333334,4610.573791666667,95.92366666666668,70.2724358974359,22.541790886337413,33.785
269,2017-12-07,196.33333333333334,5273.674291666667,830.6242083333333,75.51282051282051,21.177065223940733,31.632499999999997
269,2017-12-08,190.94791666666666,5082.513333333333,450.76741666666663,73.44150641025641,21.370832264854965,26.23217391304348
269,2017-12-09,191.66666666666666,5242.686000000001,1488.3367916666666,73.71794871794873,20.795902880487002,23.735
269,2017-12-10,140.03125,3976.5660000000003,703.7289999999999,53.85817307692308,20.03096206836082,27.03363636363637
269,2017-12-11,177.77604166666666,4779.250541666667,2.037375,68.37540064102564,21.159162401389878,27.86
269,2017-12-12,194.75520833333334,5265.787833333333,31.317791666666665,74.90584935897436,21.038305728727032,26.625714285714295
269,2017-12-13,208.19791666666666,5502.215666666667,339.9462916666667,80.0761217948718,21.524040878299914,14.69
269,2017-12-14,214.375,5570.518416666667,421.13212500000003,82.45192307692307,21.890897168293176,12.965000000000002
269,2017-12-15,226.078125,5665.249333333333,317.01166666666666,86.953125,22.69993178955701,13.610000000000001
269,2017-12-16,195.47395833333334,4906.3859999999995,75.87233333333333,75.18229166666667,22.662730428998273,23.120000000000005
269,2017-12-17,181.41666666666666,4160.469375,1.62,69.77564102564102,24.803895407167182,20.372000000000003
269,2017-12-18,177.74479166666666,4415.567875,137.439625,68.36338141025641,22.89788430132305,33.8
269,2017-12-19,193.5625,5215.3876666666665,163.68833333333333,74.44711538461539,21.11152787108251,39.2
269,2017-12-20,194.29166666666666,4787.7155,1.246125,74.7275641025641,23.08398992982956,32.0
269,2017-12-21,180.11458333333334,4771.342833333333,113.26945833333333,69.27483974358975,21.473028117719153,23.0
269,2017-12-22,189.546875,5182.457375,862.767875,72.90264423076923,20.80491414155947,29.3
269,2017-12-23,171.1875,4856.632625,2.1863333333333332,65.84134615384616,20.050344295910172,39.2
269,2017-12-24,129.44270833333334,3517.05225,1.980875,49.78565705128205,20.935522711368428,28.4
269,2017-12-25,128.69791666666666,3183.571125,1.7205416666666666,49.499198717948715,22.995454493122267,30.2
269,2017-12-26,137.74479166666666,3211.0617916666665,1.3575,52.97876602564102,24.40122117749309,12.2
269,2017-12-27,159.69270833333334,3654.385083333333,0.8887083333333333,61.42027243589744,24.857406518149354,8.6
269,2017-12-28,108.20833333333333,2521.9585416666664,0.5413333333333333,41.618589743589745,24.406629184223917,5.032727272727272
269,2017-12-29,130.234375,2824.7239166666664,0.44133333333333336,50.090144230769226,26.226157256902425,7.0025
269,2017-12-30,109.08854166666667,2468.663666666667,0.6200833333333333,41.95713141025641,25.136351955351643,12.628571428571428
269,2017-12-31,103.56770833333333,2222.7028333333333,0.4559583333333333,39.83373397435898,26.50501176920461,3.796250000000001
269,2018-01-01,117.40625,2548.974541666667,0.36870833333333336,45.15625,26.200571033557303,8.24782608695652
269,2018-01-02,164.44791666666666,3767.85975,0.7198333333333333,63.249198717948715,24.826682202601148,12.786956521739134
269,2018-01-03,146.75520833333334,3376.459041666667,0.6015833333333334,56.4443108974359,24.723905520580892,12.860000000000001
269,2018-01-04,150.07291666666666,3427.159416666667,0.2323333333333333,57.72035256410256,24.908814283750168,14.516521739130438
269,2018-01-05,182.75,4485.390833333334,87.89404166666667,70.28846153846153,23.17619479090358,1.1225000000000003
269,2018-01-06,122.71354166666667,3079.1708333333336,0.36470833333333336,47.19751602564102,22.669594098429275,0.4775
269,2018-01-07,113.15104166666667,2550.4389583333336,0.20558333333333334,43.51963141025641,25.236473114200574,8.9825
269,2018-01-08,101.76041666666667,2390.3692916666664,0.5034583333333333,39.138621794871796,24.215805154327942,29.825
269,2018-01-09,146.15625,3664.9871666666663,360.68062499999996,56.213942307692314,22.68453969802441,31.212499999999995
269,2018-01-10,144.59375,3473.914666666667,319.2828333333333,55.61298076923077,23.676386061200503,31.25
269,2018-01-11,191.71354166666666,4809.82175,62.410625,73.73597756410255,22.672992601313943,46.46
269,2018-01-12,173.05208333333334,4548.216541666667,99.91445833333334,66.55849358974359,21.64316331489042,49.41499999999999
269,2018-01-13,177.60416666666666,4522.1762499999995,1.4264583333333334,68.30929487179486,22.340387581949926,12.102500000000001
269,2018-01-14,116.54166666666667,2830.677916666667,0.7979583333333333,44.82371794871795,23.419402232906418,4.752500000000001
269,2018-01-15,149.5,3483.528333333333,0.4688333333333334,57.49999999999999,24.4121979774338,9.71
269,2018-01-16,168.02083333333334,3933.8619999999996,0.7485833333333334,64.62339743589743,24.295679587754844,24.41
269,2018-01-17,154.83333333333334,3721.66575,0.8504583333333334,59.55128205128205,23.665306620056114,14.472500000000002
269,2018-01-18,143.15625,3642.0475,0.644125,55.060096153846146,22.35886458784516,9.5825
269,2018-01-19,174.96875,4840.040791666667,727.3699583333333,67.29567307692308,20.563474891168056,24.514999999999997
269,2018-01-20,181.45833333333334,5075.192333333333,593.39675,69.79166666666666,20.338056536926867,34.685
269,2018-01-21,184.984375,5077.854958333333,809.4786250000001,71.14783653846153,20.72238760446412,31.377499999999998
269,2018-01-22,144.140625,3640.335875,280.59054166666664,55.43870192307693,22.523194288356702,41.150000000000006
269,2018-01-23,190.33333333333334,4816.236333333333,375.34308333333337,73.2051282051282,22.4797823344171,42.552499999999995
269,2018-01-24,186.61979166666666,4730.92125,0.6099583333333333,71.77684294871794,22.43866523031264,22.242499999999996
269,2018-01-25,4.364583333333333,126.553875,0.034708333333333334,1.6786858974358974,19.617893850434143,19.227499999999996
269,2018-01-26,0.0,0.0,0.0,0.0,0.0,25.849999999999998
269,2018-01-27,0.0,0.0,0.0,0.0,0.0,40.970000000000006
269,2018-01-28,0.0,0.0,0.0,0.0,0.0,36.2525
269,2018-01-29,0.0,0.0,0.0,0.0,0.0,27.9425
269,2018-01-30,0.0,0.0,0.0,0.0,0.0,18.954285714285717
269,2018-01-31,195.64583333333334,5338.397833333333,165.80945833333334,75.24839743589745,20.847054678629597,12.668000000000003
269,2018-02-01,191.21354166666666,5477.574583333334,583.5727083333334,73.54366987179488,19.857079922868333,34.33217391304348
269,2018-02-02,213.20833333333334,5558.687125,1155.3991666666668,82.00320512820512,21.818102767286877,12.47
269,2018-02-03,184.56770833333334,4461.79275,195.29716666666664,70.98758012820512,23.530511307802104,17.615000000000002
269,2018-02-04,178.33333333333334,4128.443791666667,1.0650833333333334,68.58974358974359,24.57147282692978,28.954999999999988
269,2018-02-05,132.46875,3091.7958333333336,84.894375,50.94951923076923,24.37180353650993,17.112499999999997
269,2018-02-06,152.60416666666666,3666.4265833333334,317.35949999999997,58.693910256410255,23.676005732708695,19.827499999999997
269,2018-02-07,169.80729166666666,4498.522666666667,0.11504166666666667,65.3104967948718,21.471948659676027,20.997500000000002
269,2018-02-08,208.08333333333334,5614.409083333333,607.3636666666666,80.03205128205128,21.082314158845854,18.860000000000003
269,2018-02-09,171.953125,4594.2652499999995,4647.248375,66.1358173076923,21.290165880351235,17.8325
269,2018-02-10,186.79166666666666,5276.8995,944.1865833333333,71.84294871794872,20.135559979660194,34.0025
269,2018-02-11,179.49479166666666,5156.597791666666,113.67166666666667,69.03645833333333,19.80038482441377,34.309999999999995
269,2018-02-12,155.5,4160.373208333333,82.79541666666667,59.80769230769231,21.260973211768253,27.162499999999994
269,2018-02-13,157.60416666666666,4010.88125,1863.7289166666667,60.61698717948718,22.35182192746849,24.939090909090908
269,2018-02-14,179.171875,4583.601958333334,1289.5285833333335,68.91225961538461,22.235555317044284,36.807500000000005
269,2018-02-15,166.33854166666666,4786.144375,1195.3374583333332,63.976362179487175,19.76933826156374,50.3375
269,2018-02-16,187.94791666666666,5200.0922083333335,1361.8702916666666,72.28766025641026,20.55945080343514,35.930000000000014
269,2018-02-17,182.41666666666666,4806.816791666667,1.5578333333333332,70.16025641025641,21.586984703774668,25.294999999999998
269,2018-02-18,142.46354166666666,3750.5814583333336,1.6624999999999999,54.79366987179487,21.60678609037158,29.779999999999998
269,2018-02-19,181.88541666666666,4885.652041666667,120.484875,69.95592948717949,21.176802392977528,37.2575
269,2018-02-20,179.40104166666666,5182.452541666667,56.419041666666665,69.00040064102564,19.69131250392567,56.577499999999986
269,2018-02-21,154.5625,4319.211333333334,5.726958333333333,59.44711538461539,20.355637938994107,50.41999999999999
269,2018-02-22,170.20833333333334,4531.789583333333,1.928,65.46474358974359,21.36466661364616,32.322500000000005
269,2018-02-23,179.13020833333334,4729.008666666667,258.83137500000004,68.89623397435898,21.546848544637427,34.955
269,2018-02-24,141.97395833333334,4265.791958333333,16.340125,54.605368589743584,18.93189371495532,38.690000000000005
269,2018-02-25,140.60416666666666,4309.157416666667,2.1399583333333334,54.07852564102564,18.560551187156225,41.367500000000014
269,2018-02-26,138.75,4044.686,301.26345833333335,53.36538461538461,19.513412165987667,38.09
269,2018-02-27,146.078125,3878.778333333333,65.00991666666667,56.183894230769226,21.422752121909518,37.48571428571429
269,2018-02-28,163.03645833333334,4441.668708333334,193.62466666666668,62.706330128205124,20.879668912409848,44.165882352941196
269,2018-03-01,156.14583333333334,4256.303416666667,138.855,60.056089743589745,20.8680975405347,37.04782608695652
269,2018-03-02,164.46875,4764.029916666666,64.061125,63.25721153846153,19.63785050223324,29.435000000000006
269,2018-03-03,127.97916666666667,3568.343833333333,1.8066666666666666,49.222756410256416,20.40128961009285,28.91749999999999
269,2018-03-04,146.80729166666666,4148.497375,258.84683333333334,56.46434294871795,20.129910550175744,27.125
269,2018-03-05,138.80208333333334,3899.79225,5.465833333333333,53.385416666666664,20.24601483222885,24.93499999999999
269,2018-03-06,187.72916666666666,5514.811791666667,1.676,72.20352564102565,19.36359964273889,31.700000000000003
269,2018-03-07,180.81770833333334,5361.6555,629.6798333333334,69.54527243589743,19.183466702951065,32.7575
269,2018-03-08,94.22916666666667,2622.744666666667,2062.4900833333336,36.241987179487175,20.436869685963412,28.617499999999996
269,2018-03-09,125.203125,3199.381,1465.6289583333335,48.15504807692308,22.260465676798102,28.4675
269,2018-03-10,178.23958333333334,4547.646166666666,38.854791666666664,68.5536858974359,22.294746029847843,27.9575
269,2018-03-11,166.0625,4194.032749999999,962.69375,63.87019230769231,22.52292508127569,27.35749999999999
269,2018-03-12,210.88020833333334,5256.769,605.7073333333334,81.10777243589745,22.819281547330267,25.857499999999998
269,2018-03-13,203.86458333333334,5119.378333333333,131.67575,78.40945512820512,22.652158706661538,27.222499999999993
269,2018-03-14,191.30729166666666,4888.033791666667,0.3549583333333333,73.57972756410255,22.262932100683642,26.945000000000004
269,2018-03-15,191.94791666666666,4942.454916666667,52.36166666666667,73.8261217948718,22.09152639828778,29.0825
269,2018-03-16,195.1875,4889.551083333333,424.88633333333337,75.07211538461539,22.707433536885876,23.614999999999995
269,2018-03-17,190.74479166666666,4939.125458333333,16.572416666666665,73.36338141025641,21.967855762128245,25.09142857142857
269,2018-03-18,141.97395833333334,3689.9514583333334,0.19020833333333334,54.605368589743584,21.886336684156543,21.62
269,2018-03-19,172.90104166666666,4242.320625,246.1955,66.50040064102564,23.183508405392047,21.56
269,2018-03-20,170.00520833333334,4279.372458333333,0.3092916666666667,65.38661858974359,22.597852905269402,21.215
269,2018-03-21,200.21875,4989.265083333333,217.483375,77.00721153846153,22.82722947289114,26.375
269,2018-03-22,231.96354166666666,5819.355541666667,299.434,89.2167467948718,22.67409057124999,29.42
269,2018-03-23,237.75520833333334,5926.11775,548.9863750000001,91.4443108974359,22.82153230478944,29.702857142857138
269,2018-03-24,226.796875,5706.416416666667,0.06529166666666666,87.2295673076923,22.607817757399612,26.037499999999998
269,2018-03-25,162.625,4213.106333333333,0.02754166666666667,62.54807692307692,21.95684454993184,26.307499999999994
269,2018-03-26,4.963541666666667,122.6355,0.0003333333333333333,1.9090544871794872,23.022925265432022,34.684347826086956
269,2018-03-27,0.0,0.0,0.0,0.0,0.0,35.06000000000001
269,2018-03-28,0.0,0.0,0.0,0.0,0.0,39.432500000000005
269,2018-03-29,0.0,0.0,0.0,0.0,0.0,47.120000000000005
269,2018-03-30,0.0,0.0,0.0,0.0,0.0,38.154285714285706
269,2018-03-31,0.0,0.0,0.0,0.0,0.0,35.345882352941175
269,2018-04-01,0.0,0.0,0.0,0.0,0.0,35.33
269,2018-04-02,0.0,0.0,0.0,0.0,0.0,34.190000000000005
269,2018-04-03,0.0,0.0,0.0,0.0,0.0,37.054999999999986
269,2018-04-04,0.0,0.0,0.0,0.0,0.0,44.45000000000001
269,2018-04-05,0.0,0.0,0.0,0.0,0.0,25.96608695652174
269,2018-04-06,0.0,0.0,0.0,0.0,0.0,31.91
269,2018-04-07,0.0,0.0,0.0,0.0,0.0,27.867499999999996
269,2018-04-08,0.0,0.0,0.0,0.0,0.0,24.289999999999996
269,2018-04-09,0.0,0.0,0.0,0.0,0.0,29.285000000000007
269,2018-04-10,0.0,0.0,0.0,0.0,0.0,31.11565217391305
269,2018-04-11,0.0,0.0,0.0,0.0,0.0,35.19304347826087
269,2018-04-12,0.0,0.0,0.0,0.0,0.0,41.96
269,2018-04-13,0.0,0.0,0.0,0.0,0.0,47.66
269,2018-04-14,0.0,0.0,0.0,0.0,0.0,37.87999999999999
269,2018-04-15,0.0,0.0,0.0,0.0,0.0,36.96499999999998
269,2018-04-16,0.0,0.0,0.0,0.0,0.0,40.73
269,2018-04-17,0.0,0.0,0.0,0.0,0.0,32.3075
269,2018-04-18,0.0,0.0,0.0,0.0,0.0,34.910000000000004
269,2018-04-19,0.0,0.0,0.0,0.0,0.0,31.760000000000005
269,2018-04-20,0.0,0.0,0.0,0.0,0.0,32.5475
269,2018-04-21,0.0,0.0,0.0,0.0,0.0,38.62999999999999
269,2018-04-22,0.0,0.0,0.0,0.0,0.0,42.964999999999996
269,2018-04-23,0.0,0.0,0.0,0.0,0.0,52.3175
269,2018-04-24,0.0,0.0,0.0,0.0,0.0,57.5825
269,2018-04-25,0.0,0.0,0.0,0.0,0.0,51.875
269,2018-04-26,0.0,0.0,0.0,0.0,0.0,47.08249999999999
269,2018-04-27,0.0,0.0,0.0,0.0,0.0,46.355000000000004
269,2018-04-28,0.0,0.0,0.0,0.0,0.0,48.050000000000004
269,2018-04-29,0.0,0.0,0.0,0.0,0.0,37.353043478260865
269,2018-04-30,0.0,0.0,0.0,0.0,0.0,42.596000000000004
269,2018-05-01,0.0,0.0,0.0,0.0,0.0,56.66000000000001
269,2018-05-02,0.0,0.0,0.0,0.0,0.0,71.54
269,2018-05-03,0.0,0.0,0.0,0.0,0.0,70.4225
269,2018-05-04,0.0,0.0,0.0,0.0,0.0,66.5
269,2018-05-05,0.0,0.0,0.0,0.0,0.0,59.26999999999998
269,2018-05-06,0.0,0.0,0.0,0.0,0.0,58.98499999999999
269,2018-05-07,0.0,0.0,0.0,0.0,0.0,52.13545454545454
269,2018-05-08,0.0,0.0,0.0,0.0,0.0,58.595000000000006
269,2018-05-09,0.0,0.0,0.0,0.0,0.0,68.18000000000002
269,2018-05-10,0.0,0.0,0.0,0.0,0.0,62.878181818181815
269,2018-05-11,0.0,0.0,0.0,0.0,0.0,48.12500000000001
269,2018-05-12,0.0,0.0,0.0,0.0,0.0,47.26999999999999
269,2018-05-13,0.0,0.0,0.0,0.0,0.0,49.669999999999995
269,2018-05-14,130.59375,3593.5676666666664,1117.7879583333333,50.22836538461538,20.671957512882045,62.93
269,2018-05-15,117.91666666666667,3420.2112500000003,1951.3492916666667,45.3525641025641,19.61134142095917,60.44
269,2018-05-16,156.38020833333334,4295.200916666667,1431.3100416666666,60.14623397435898,20.71015463524462,58.17499999999999
269,2018-05-17,107.96354166666667,3037.6929999999998,2377.467416666667,41.5244391025641,20.217073050081826,65.2925
269,2018-05-18,127.203125,3535.3687083333334,1871.5242083333333,48.92427884615385,20.466713255002432,58.85750000000001
269,2018-05-19,205.86458333333334,5603.307708333334,40.46004166666667,79.1786858974359,20.898841050371146,55.07750000000001
269,2018-05-20,200.57291666666666,5567.901000000001,4.4105,77.14342948717949,20.491125967198208,59.87
269,2018-05-21,190.08854166666666,5127.9963333333335,678.041,73.11097756410257,21.085954777669606,58.699999999999996
269,2018-05-22,198.96875,5445.118333333333,808.2509166666667,76.5264423076923,20.785601039891695,60.43999999999999
269,2018-05-23,195.546875,5380.4002083333335,279.52008333333333,75.21033653846155,20.673848862931163,63.425000000000004
269,2018-05-24,194.671875,5357.661791666666,749.8815833333333,74.87379807692308,20.66869016158114,63.32
269,2018-05-25,185.98958333333334,5084.1097500000005,516.9809583333333,71.53445512820514,20.809360901931313,67.28750000000001
269,2018-05-26,184.875,5163.395375,142.69029166666667,71.10576923076923,20.3670365839455,68.765
269,2018-05-27,183.4375,5089.96,6.562625,70.55288461538461,20.500232729399315,65.31500000000001
269,2018-05-28,170.015625,4427.816041666667,7.3842083333333335,65.390625,21.841592734981226,69.84499999999998
269,2018-05-29,173.484375,4628.4145,929.4225416666667,66.72475961538461,21.3212743397334,70.6775
269,2018-05-30,171.70833333333334,4689.386750000001,675.3914166666667,66.04166666666667,20.828613381293643,72.57714285714285
269,2018-05-31,180.66145833333334,5080.347208333334,888.3998750000001,69.48517628205128,20.228196092590448,70.23411764705882
269,2018-06-01,178.32291666666666,4939.244,1426.3233333333335,68.58573717948718,20.536749975749775,72.545
269,2018-06-02,194.97395833333334,5251.5255,26.393041666666665,74.98998397435898,21.119137026363948,58.99999999999999
269,2018-06-03,171.765625,4763.572375,869.8367499999999,66.06370192307692,20.511079779874937,59.66749999999998
269,2018-06-04,163.703125,4420.507041666667,3.876708333333333,62.96274038461539,21.065410233058767,59.824999999999996
269,2018-06-05,177.96875,4635.389,11.136208333333334,68.44951923076923,21.839495518427185,54.82250000000001
269,2018-06-06,202.03125,5351.167375,2.5221666666666667,77.70432692307693,21.47608200631175,52.75999999999999
269,2018-06-07,176.40625,4402.504041666666,121.246125,67.8485576923077,22.792882018648918,59.6975
269,2018-06-08,181.17708333333334,4740.539208333334,294.94254166666667,69.68349358974359,21.740051016758606,64.1225
269,2018-06-09,196.69791666666666,5362.591041666667,3.795125,75.65304487179488,20.86460271310338,60.169999999999995
269,2018-06-10,149.421875,4282.027458333333,3.8517083333333333,57.46995192307692,19.849509153369414,61.070000000000014
269,2018-06-11,117.484375,3028.9865416666667,4.0004583333333334,45.18629807692307,22.06316460193362,62.262499999999996
269,2018-06-12,155.61979166666666,4186.506333333334,790.25625,59.85376602564103,21.14453383757504,53.96
269,2018-06-13,179.19791666666666,4993.038,151.83470833333334,68.92227564102565,20.415175743483005,60.8
269,2018-06-14,184.24479166666666,5125.147333333333,619.425375,70.86338141025641,20.44908608020288,65.27545454545454
269,2018-06-15,183.94270833333334,5062.158541666667,368.01879166666663,70.74719551282051,20.669590464695673,61.08499999999999
269,2018-06-16,188.17708333333334,5211.793708333334,4.951958333333333,72.37580128205127,20.538302849226728,65.0
269,2018-06-17,154.60416666666666,4093.9011666666665,6.308333333333334,59.46314102564103,21.48171142681198,73.49749999999999
269,2018-06-18,143.203125,3580.3368333333333,8.00925,55.078125,22.7516892207209,78.5825
269,2018-06-19,156.51041666666666,3789.548375,6.610125,60.19631410256411,23.493127202496495,65.9225
269,2018-06-20,172.94270833333334,4267.243583333334,5.375166666666666,66.51642628205127,23.053658722734294,62.79499999999999
269,2018-06-21,214.046875,5377.683041666666,5.3486666666666665,82.32572115384616,22.64116283024707,61.01000000000001
269,2018-06-22,217.85416666666666,5465.9636666666665,4.741625,83.7900641025641,22.67170427079108,62.3375
269,2018-06-23,191.8125,4746.245,5.265625,73.77403846153847,22.98856122050168,64.9775
269,2018-06-24,193.55729166666666,4848.117333333334,5.436458333333333,74.44511217948718,22.710225813371864,64.535
269,2018-06-25,168.69270833333334,4323.842375,4.8492500000000005,64.8818108974359,22.192769131709568,61.04750000000001
269,2018-06-26,152.49479166666666,3744.3206666666665,4.2921249999999995,58.65184294871795,23.16685144836835,63.095
269,2018-06-27,191.15104166666666,4668.903208333333,4.694083333333333,73.51963141025641,23.28878525631366,64.28857142857143
269,2018-06-28,208.91145833333334,5285.097333333333,5.6727083333333335,80.3505608974359,22.485073352533234,69.7025
269,2018-06-29,205.74479166666666,5276.090333333334,6.650041666666667,79.13261217948718,22.182049257254103,71.02869565217392
269,2018-06-30,199.38020833333334,5224.537499999999,7.6903749999999995,76.68469551282051,21.707970993976875,73.00399999999999
269,2018-07-01,173.86979166666666,4510.256249999999,9.259041666666667,66.8729967948718,21.928450996486557,80.06
269,2018-07-02,158.86458333333334,3971.559541666667,10.612833333333333,61.10176282051282,22.753648670765834,78.7475
269,2018-07-03,200.265625,5092.585541666666,108.82712500000001,77.02524038461539,22.369337164545914,74.41250000000001
269,2018-07-04,200.30208333333334,5165.605666666666,8.779333333333334,77.03926282051282,22.057142780245346,75.0875
269,2018-07-05,166.23958333333334,4266.488666666667,9.2485,63.93830128205128,22.16403785582409,78.425
269,2018-07-06,204.72916666666666,5121.256125,187.404625,78.74198717948718,22.739884798391248,68.6075
269,2018-07-07,195.328125,4781.153916666667,6.474291666666667,75.12620192307692,23.238981713218564,63.7925
269,2018-07-08,188.36979166666666,4726.868291666667,6.744916666666666,72.44991987179488,22.66850055499954,67.58
269,2018-07-09,124.45833333333333,3047.102125,7.320083333333333,47.868589743589745,23.233894272943385,70.90999999999998
269,2018-07-10,158.78645833333334,4003.072166666667,319.31420833333334,61.071714743589745,22.563427942683298,71.29249999999999
269,2018-07-11,207.11458333333334,5178.5768333333335,50.699083333333334,79.65945512820512,22.750203890208656,66.23750000000001
269,2018-07-12,141.02604166666666,3443.1787499999996,6.299708333333334,54.24078525641025,23.298329593854387,66.5525
269,2018-07-13,170.47395833333334,4228.061625,695.3364583333333,65.56690705128206,22.9351600250807,72.3275
269,2018-07-14,194.359375,4991.88875,9.189041666666666,74.75360576923077,22.147547087429245,77.675
269,2018-07-15,142.78125,3585.0025416666667,8.877958333333334,54.91586538461538,22.65513997020527,75.8825
269,2018-07-16,145.80729166666666,3544.9105833333338,11.052,56.07972756410257,23.396936479302042,78.53
269,2018-07-17,181.94270833333334,4566.735166666666,8.958541666666667,69.97796474358975,22.66281566147554,71.4875
269,2018-07-18,169.40104166666666,4160.407125,7.482458333333334,65.1542467948718,23.161425386076584,64.3325
269,2018-07-19,175.3125,4322.909833333333,157.75766666666667,67.42788461538461,23.068626826552283,64.1375
269,2018-07-20,153.91145833333334,3908.912333333333,7.292083333333333,59.19671474358974,22.39752657928914,70.9175
269,2018-07-21,205.02083333333334,5182.980541666667,7.773958333333333,78.85416666666667,22.501084673236296,68.4875
269,2018-07-22,165.93229166666666,4149.092833333333,7.656041666666667,63.820112179487175,22.74902547807271,71.0225
269,2018-07-23,118.76041666666667,2816.1693333333333,8.108,45.677083333333336,23.988217924592917,73.03250000000001
269,2018-07-24,165.734375,4128.690833333333,8.182541666666667,63.74399038461539,22.8341720862283,72.97250000000001
269,2018-07-25,176.44270833333334,4507.295708333333,7.869083333333333,67.86258012820512,22.267563616482512,70.34
269,2018-07-26,154.60416666666666,3994.387625,7.891125,59.46314102564103,22.016892632502643,72.7475
269,2018-07-27,164.33333333333334,4246.6282083333335,8.102083333333333,63.205128205128204,22.012352669428772,70.91000000000001
269,2018-07-28,165.86458333333334,4089.1275,7.730625,63.79407051282051,23.073211539489648,68.33749999999999
269,2018-07-29,5.026041666666667,116.68650000000001,0.22945833333333332,1.933092948717949,24.501377920515417,65.68249999999999
269,2018-07-30,145.10416666666666,3431.7851666666666,6.2426666666666675,55.80929487179487,24.051647407092126,64.99727272727272
269,2018-07-31,206.94791666666666,5124.168625,264.053,79.59535256410255,22.973262958123062,67.4
269,2018-08-01,199.796875,5082.504291666667,8.306625,76.84495192307692,22.361244747432295,74.27
269,2018-08-02,200.71875,5096.271208333334,8.598916666666666,77.19951923076923,22.40373617446069,72.87499999999999
269,2018-08-03,194.91666666666666,4890.894,8.394458333333334,74.96794871794872,22.669699490976946,70.79750000000001
269,2018-08-04,164.57291666666666,4173.971208333333,120.25904166666668,63.29727564102564,22.42817597231802,71.86999999999999
269,2018-08-05,160.67708333333334,4169.315416666667,8.7865,61.798878205128204,21.92169979210882,74.04499999999999
269,2018-08-06,124.765625,3193.97175,42.927708333333335,47.98677884615385,22.22024861496244,76.0325
269,2018-08-07,155.1875,3931.892625,89.04175,59.68750000000001,22.451229302495683,74.55499999999999
269,2018-08-08,155.40104166666666,3917.4152083333333,60.30191666666667,59.76963141025641,22.56520890271698,70.82000000000001
269,2018-08-09,4.770833333333333,117.18091666666668,0.232625,1.8349358974358976,23.15913806594883,71.09
269,2018-08-10,145.40625,3508.2293750000003,409.3320416666666,55.925480769230774,23.576543331064258,68.33
269,2018-08-11,155.72395833333334,3766.7545833333334,6.27975,59.893830128205124,23.516524992244836,66.62750000000001
269,2018-08-12,155.13020833333334,3786.531375,6.3172500000000005,59.665464743589745,23.30450345388844,69.39500000000001
269,2018-08-13,152.58854166666666,3726.13275,6.5295,58.687900641025635,23.29424489364267,67.54249999999999
269,2018-08-14,152.65104166666666,3720.1642083333336,827.5447083333333,58.7119391025641,23.341174207726038,67.95499999999998
269,2018-08-15,142.21354166666666,3440.0039583333332,1117.6491250000001,54.69751602564102,23.5161947286196,72.19250000000001
269,2018-08-16,156.328125,3863.0383333333334,575.1616250000001,60.12620192307693,23.019354395266593,74.42000000000002
269,2018-08-17,190.80208333333334,4807.142291666666,8.126166666666666,73.38541666666667,22.57777666735445,73.31
269,2018-08-18,155.77604166666666,3827.980708333333,7.266625,59.913862179487175,23.148132602084733,67.2725
269,2018-08-19,143.734375,3488.711458333333,6.64975,55.28245192307693,23.435845762060552,67.03250000000001
269,2018-08-20,125.25,3061.543208333333,6.717958333333333,48.17307692307693,23.271392938721792,68.465
269,2018-08-21,185.90104166666666,4637.4196249999995,224.50795833333333,71.50040064102564,22.80292010481775,68.51652173913044
269,2018-08-22,201.01041666666666,5084.476541666667,67.65283333333333,77.31169871794872,22.488337670595616,67.4225
269,2018-08-23,209.53645833333334,5289.165708333333,6.151791666666667,80.59094551282051,22.53499485955214,62.120000000000005
269,2018-08-24,209.703125,5338.115333333333,6.200916666666667,80.65504807692308,22.34611284235398,65.3
269,2018-08-25,155.70833333333334,3902.727666666667,6.293125,59.88782051282051,22.69491951341496,67.88000000000001
269,2018-08-26,153.25520833333334,3770.0337916666667,7.145291666666666,58.94431089743589,23.123578149257156,71.21000000000001
269,2018-08-27,151.69791666666666,3810.057166666667,79.91508333333333,58.34535256410256,22.648172408582553,73.4
269,2018-08-28,177.11458333333334,4711.185875,15.998833333333332,68.12099358974359,21.38499339498984,79.5125
269,2018-08-29,107.546875,2869.0909166666665,703.3310833333334,41.36418269230769,21.322519631726554,77.93
269,2018-08-30,122.203125,3253.1095833333334,559.5817083333333,47.00120192307693,21.368235270535386,67.244
269,2018-08-31,170.26041666666666,4243.262083333333,6.9076249999999995,65.48477564102564,22.8243739003604,62.90000000000001
269,2018-09-01,187.25,4796.795833333334,7.452958333333334,72.01923076923077,22.205248121358785,69.3275
269,2018-09-02,144.40104166666666,3919.336458333333,8.65525,55.53886217948718,20.95766126263755,75.38000000000001
269,2018-09-03,111.13020833333333,2927.98675,9.539583333333333,42.742387820512825,21.589772166925883,76.46
269,2018-09-04,166.84895833333334,4376.012333333333,350.9865,64.17267628205127,21.68852414080135,74.1275
269,2018-09-05,191.92708333333334,5159.70975,10.491208333333333,73.81810897435898,21.159043407324305,78.575
269,2018-09-06,193.02083333333334,5157.109291666667,611.8881666666667,74.23878205128204,21.290354308604122,73.7
269,2018-09-07,203.27604166666666,5205.809583333333,731.8172083333334,78.18309294871794,22.21175909665454,63.011428571428574
269,2018-09-08,217.265625,5500.97075,298.1535,83.56370192307693,22.46656732132233,
269,2018-09-09,181.984375,4495.0410833333335,4.221416666666666,69.99399038461539,23.029551171325036,
269,2018-09-10,128.01041666666666,2972.7725833333334,192.73454166666667,49.23477564102564,24.49450469979797,57.02
269,2018-09-11,170.23958333333334,4269.91975,674.7679583333334,65.47676282051282,22.679102962714413,64.07000000000001
269,2018-09-12,210.49479166666666,5329.470875,63.542791666666666,80.95953525641025,22.46685586644763,66.3725
269,2018-09-13,187.02604166666666,4750.496708333333,70.97854166666666,71.93309294871794,22.394846946165682,71.33749999999999
269,2018-09-14,201.95833333333334,5089.348916666667,271.00325000000004,77.67628205128206,22.57275612765158,72.2075
269,2018-09-15,201.71354166666666,5128.241416666667,8.109666666666667,77.58213141025641,22.374411998587927,72.96500000000002
269,2018-09-16,202.11458333333334,5230.691291666667,8.177,77.7363782051282,21.97979306022948,65.804
269,2018-09-17,82.89583333333333,2108.9039583333333,1310.7339583333335,31.883012820512818,22.359440792984326,69.12500000000001
269,2018-09-18,84.92708333333333,49.407999999999994,2132.1,32.66426282051282,977.7638419441745,70.12249999999999
269,2018-09-19,203.69270833333334,49.407999999999994,2132.1,78.34334935897435,2345.11014930668,62.63
269,2018-09-20,150.88020833333334,49.407999999999994,2132.1,58.03084935897436,1737.0808743579537,60.3304347826087
269,2018-09-21,179.13020833333334,49.407999999999994,2132.1,68.89623397435898,2062.3225693601125,68.6825
269,2018-09-22,213.0,49.407999999999994,2132.1,81.92307692307692,2452.264815414507,55.535000000000004
269,2018-09-23,203.140625,49.407999999999994,2132.1,78.13100961538461,2338.75402473621,52.30999999999998
269,2018-09-24,175.23958333333334,49.407999999999994,2132.1,67.39983974358974,2017.5298801701028,56.07500000000001
269,2018-09-25,199.54166666666666,49.407999999999994,2132.1,76.74679487179488,2297.3192881494674,59.30000000000002
269,2018-09-26,201.48958333333334,49.407999999999994,2132.1,77.49599358974359,2319.745614464144,65.5475
269,2018-09-27,216.484375,49.407999999999994,2132.1,83.26322115384616,2492.3803563356814,53.862500000000004
269,2018-09-28,215.453125,49.407999999999994,2132.1,82.86658653846153,2480.507595345558,57.29749999999999
269,2018-09-29,202.25,49.407999999999994,2132.1,77.78846153846153,2328.500276608376,54.19727272727275
269,2018-09-30,125.78125,49.407999999999994,2132.1,48.37740384615385,1448.1170601589486,47.264
269,2018-10-01,116.27604166666667,49.407999999999994,2132.1,44.72155448717949,1338.6837833560467,55.17499999999999
269,2018-10-02,172.9375,49.407999999999994,2132.1,66.51442307692308,1991.02603998003,61.974285714285706
269,2018-10-03,217.00520833333334,49.407999999999994,2132.1,83.46354166666666,2498.3767002700865,56.870000000000005
269,2018-10-04,214.00520833333334,49.407999999999994,2132.1,82.30969551282051,2463.83775920791,59.337500000000006
269,2018-10-05,221.84375,49.407999999999994,2132.1,85.32451923076924,2554.0827354207145,52.2275
269,2018-10-06,213.57291666666666,49.407999999999994,2132.1,82.14342948717949,2458.860793742354,63.54500000000001
269,2018-10-07,213.02083333333334,49.407999999999994,2132.1,81.93108974358975,2452.504669171884,60.92750000000001
269,2018-10-08,169.84375,49.407999999999994,2132.1,65.32451923076923,1955.407757009661,64.93999999999998
269,2018-10-09,173.47916666666666,49.407999999999994,2132.1,66.72275641025641,1997.262237671812,72.4775
269,2018-10-10,200.328125,49.407999999999994,2132.1,77.04927884615384,2306.3737674904196,70.955
269,2018-10-11,200.88020833333334,49.407999999999994,2132.1,77.26161858974359,2312.72989206089,65.75000000000001
269,2018-10-12,217.88541666666666,49.407999999999994,2132.1,83.80208333333333,2508.5105215192316,47.65249999999998
269,2018-10-13,227.18229166666666,49.407999999999994,2132.1,87.37780448717949,2615.545260748372,43.7825
269,2018-10-14,197.640625,49.407999999999994,2132.1,76.015625,2275.432632788887,46.2425
269,2018-10-15,163.421875,49.407999999999994,2132.1,62.854567307692314,1881.4728362984404,50.8775
269,2018-10-16,193.859375,49.407999999999994,2132.1,74.56129807692308,2231.8991758251022,41.17249999999999
269,2018-10-17,230.70833333333334,49.407999999999994,2132.1,88.73397435897435,2656.1405091842976,42.126956521739125
269,2018-10-18,240.15104166666666,49.407999999999994,2132.1,92.36578525641026,2764.854224715071,33.665
269,2018-10-19,175.921875,49.407999999999994,2132.1,67.66225961538461,2025.385090724174,45.410000000000004
269,2018-10-20,219.484375,49.407999999999994,2132.1,84.4170673076923,2526.919297397857,47.27
269,2018-10-21,237.359375,49.407999999999994,2132.1,91.2920673076923,2732.7138212266573,36.125
269,2018-10-22,235.921875,49.407999999999994,2132.1,90.7391826923077,2716.1639119676975,40.917500000000004
269,2018-10-23,230.47395833333334,49.407999999999994,2132.1,88.64383012820512,2653.442154413815,44.637499999999996
269,2018-10-24,224.61458333333334,49.407999999999994,2132.1,86.39022435897435,2585.983285151752,37.71500000000001
269,2018-10-25,120.921875,49.407999999999994,2132.1,46.50841346153846,1392.1711712509446,35.7125
269,2018-10-26,131.39583333333334,49.407999999999994,2132.1,50.53685897435898,1512.7576477718408,38.74999999999999
269,2018-10-27,237.00520833333334,49.407999999999994,2132.1,91.15584935897436,2728.6363073512616,37.97750000000002
269,2018-10-28,193.17708333333334,49.407999999999994,2132.1,74.2988782051282,2224.0439652710315,40.475
269,2018-10-29,176.48958333333334,49.407999999999994,2132.1,67.88060897435896,2031.921105612676,41.55500000000001
269,2018-10-30,219.41145833333334,49.407999999999994,2132.1,84.38902243589743,2526.0798092470404,39.35652173913043
269,2018-10-31,204.5625,49.407999999999994,2132.1,78.67788461538461,2355.124043677137,48.07
269,2018-11-01,173.97395833333334,49.407999999999994,2132.1,66.9130608974359,2002.9587644094975,46.38499999999999
269,2018-11-02,202.453125,49.407999999999994,2132.1,77.86658653846153,2330.8388507427944,54.410000000000004
269,2018-11-03,224.40625,49.407999999999994,2132.1,86.31009615384615,2583.58474757799,40.902499999999996
269,2018-11-04,136.3125,49.407999999999994,2132.1,52.42788461538461,1569.3631345126296,40.205000000000005
269,2018-11-05,148.83333333333334,49.407999999999994,2132.1,57.24358974358974,1713.5152426957397,44.91500000000001
269,2018-11-06,198.09375,49.407999999999994,2132.1,76.18990384615385,2280.6494520118194,50.74250000000001
269,2018-11-07,185.07291666666666,49.407999999999994,2132.1,71.18189102564104,2130.7408536516805,47.8025
269,2018-11-08,178.953125,49.407999999999994,2132.1,68.828125,2060.2838124224145,39.77
269,2018-11-09,183.16145833333334,49.407999999999994,2132.1,70.44671474358975,2108.7342714124115,34.79
269,2018-11-10,183.75520833333334,49.407999999999994,2132.1,70.67508012820512,2115.570103497634,32.847500000000004
269,2018-11-11,186.625,49.407999999999994,2132.1,71.77884615384616,2148.609958576209,32.472500000000004
269,2018-11-12,184.24479166666666,49.407999999999994,2132.1,70.86338141025641,2121.2066667959757,37.23500000000001
269,2018-11-13,184.75,49.407999999999994,2132.1,71.0576923076923,2127.023120412349,33.52571428571429
269,2018-11-14,180.91145833333334,2040.6995416666666,1945.5114583333334,69.58133012820514,50.42803498544314,25.520000000000007
269,2018-11-15,118.984375,2902.7580416666665,2844.1214999999997,45.76322115384615,23.31654160433311,19.4
269,2018-11-16,148.375,3926.161875,2792.0452499999997,57.067307692307686,21.496985738351235,32.30315789473685
269,2018-11-17,154.359375,3993.681,3836.257,59.36899038461539,21.985921712951033,34.45250000000001
269,2018-11-18,157.44791666666666,3993.681,3836.257,60.55689102564102,22.425833025694562,31.145
269,2018-11-19,155.21875,3993.681,3836.257,59.699519230769226,22.108325366581187,33.9875
269,2018-11-20,158.46875,3993.681,3836.257,60.94951923076923,22.571233729400685,31.968695652173913
269,2018-11-21,158.40104166666666,3993.681,3836.257,60.92347756410257,22.56158980517528,26.179999999999996
269,2018-11-22,177.17708333333334,3993.681,3836.257,68.14503205128204,25.23592417691292,10.31
269,2018-11-23,193.234375,3993.681,3836.257,74.32091346153847,27.523017898984254,13.714999999999998
269,2018-11-24,175.04166666666666,3993.681,3836.257,67.32371794871796,24.93176964365011,31.114999999999995
269,2018-11-25,159.77083333333334,3993.681,3836.257,61.45032051282051,22.756693810658497,38.779999999999994
269,2018-11-26,159.9375,3993.681,3836.257,61.51442307692307,22.780432701059496,39.395
269,2018-11-27,219.19270833333334,3993.681,3836.257,84.30488782051282,31.22035007893998,32.29999999999999
269,2018-11-28,204.140625,3993.681,3836.257,78.515625,29.076431539599685,30.3575
269,2018-11-29,222.375,3993.681,3836.257,85.52884615384615,31.673614517534077,32.211304347826086
269,2018-11-30,247.45833333333334,3993.681,3836.257,95.17628205128204,35.24631752288456,31.052000000000003
269,2018-12-01,193.72395833333334,3993.681,3836.257,74.50921474358975,27.592750889537186,33.845
269,2018-12-02,209.04166666666666,3993.681,3836.257,80.40064102564102,29.774503285454085,43.370000000000005
269,2018-12-03,235.38541666666666,3993.681,3836.257,90.53285256410255,33.52673164946213,38.847500000000004
269,2018-12-04,202.28125,3993.681,3836.257,77.80048076923077,28.811594543563523,24.395000000000007
269,2018-12-05,230.3125,3993.681,3836.257,88.58173076923077,32.80417917288169,18.4175
269,2018-12-06,253.79166666666666,3993.681,3836.257,97.61217948717949,36.14839535812255,29.097499999999997
269,2018-12-07,255.49479166666666,3993.681,3836.257,98.26722756410257,36.39097714440776,22.977499999999992
269,2018-12-08,191.77083333333334,3993.681,3836.257,73.75801282051282,27.31456076765047,21.9275
269,2018-12-09,206.09895833333334,3993.681,3836.257,79.26883012820512,29.355363501811432,20.584999999999997
269,2018-12-10,205.09895833333334,3993.681,3836.257,78.88421474358974,29.21293015940543,27.980000000000004
269,2018-12-11,219.390625,3993.681,3836.257,84.38100961538461,31.24854001129117,27.462499999999995
269,2018-12-12,223.53645833333334,3993.681,3836.257,85.9755608974359,31.83904491001604,29.360000000000003
269,2018-12-13,204.34375,3993.681,3836.257,78.59375,29.1053633122759,32.42750000000001
269,2018-12-14,215.55208333333334,3993.681,3836.257,82.90464743589745,30.701803691743144,40.45999999999999
269,2018-12-15,204.109375,3993.681,3836.257,78.50360576923077,29.0719804976495,37.025000000000006
269,2018-12-16,172.76041666666666,3993.681,3836.257,66.4463141025641,24.606843581286427,34.122499999999995
269,2018-12-17,163.234375,3993.681,3836.257,62.78245192307692,23.25001762680428,33.14000000000001
269,2018-12-18,178.34375,3993.681,3836.257,68.59375,25.40209640971992,20.839999999999996
269,2018-12-19,212.96354166666666,3993.681,3836.257,81.90905448717949,30.333109050202616,25.565
269,2018-12-20,148.16145833333334,3993.681,3836.257,56.985176282051285,21.103131726163852,38.3975
269,2018-12-21,182.07291666666666,3993.681,3836.257,70.02804487179488,25.933254082442293,52.6925
269,2018-12-22,226.515625,3993.681,3836.257,87.12139423076923,32.263377575933916,30.4325
269,2018-12-23,108.40104166666667,3993.681,3836.257,41.692708333333336,15.43992268487532,30.08749999999999
269,2018-12-24,95.22916666666667,3993.681,3836.257,36.62660256410256,13.5638085028713,31.707499999999996
269,2018-12-25,114.36458333333333,3993.681,3836.257,43.986378205128204,16.289329857036098,27.7475
269,2018-12-26,133.66145833333334,3993.681,3836.257,51.408253205128204,19.03784826127686,30.597500000000007
269,2018-12-27,147.46875,3993.681,3836.257,56.71874999999999,21.0044669629347,30.514999999999997
269,2018-12-28,230.92708333333334,3993.681,3836.257,88.81810897435898,32.89171633123538,44.1275
269,2018-12-29,226.47395833333334,3993.681,3836.257,87.10536858974359,32.257442853333664,33.3725
269,2018-12-30,162.703125,3993.681,3836.257,62.57812499999999,23.174349913651092,28.94782608695653
269,2018-12-31,129.56770833333334,3993.681,3836.257,49.83373397435897,18.454761765802306,32.54818181818182
269,2019-01-01,134.640625,3993.681,3836.257,51.78485576923077,19.177314242382735,37.49
269,2019-01-02,108.53645833333333,3993.681,3836.257,41.744791666666664,15.459210533326134,28.617500000000003
269,2019-01-03,139.58333333333334,3993.681,3836.257,53.68589743589743,19.88132071083739,32.3375
269,2019-01-04,206.46875,3993.681,3836.257,79.4110576923077,29.408034164888647,35.5625
269,2019-01-05,118.40625,3993.681,3836.257,45.54086538461539,16.864997949260342,34.175000000000004
269,2019-01-06,113.53645833333333,3993.681,3836.257,43.66786858974359,16.171377245356126,31.264999999999997
269,2019-01-07,137.609375,3993.681,3836.257,52.92668269230769,19.600163227650548,19.895
269,2019-01-08,217.33854166666666,3993.681,3836.257,83.5917467948718,30.956254923228858,36.10999999999999
269,2019-01-09,174.52083333333334,3993.681,3836.257,67.12339743589743,24.857585611146984,31.82750000000001
269,2019-01-10,193.25520833333334,3993.681,3836.257,74.32892628205127,27.52598526028438,21.236000000000004
269,2019-01-11,11.822916666666666,3993.681,3836.257,4.5472756410256405,1.683977537820928,10.932499999999997
269,2019-01-12,0.421875,3993.681,3836.257,0.1622596153846154,0.06008906632753091,15.665
269,2019-01-13,0.40625,3993.681,3836.257,0.15625,0.05786354535243718,11.945000000000002
269,2019-01-14,0.4270833333333333,3993.681,3836.257,0.1642628205128205,0.06083090665256216,12.462500000000004
269,2019-01-15,0.40625,3993.681,3836.257,0.15625,0.05786354535243718,21.8075
269,2019-01-16,88.58333333333333,3993.681,3836.257,34.070512820512825,12.61722024813143,26.164999999999996
269,2019-01-17,134.72916666666666,3993.681,3836.257,51.818910256410255,19.18992552790827,15.755000000000003
269,2019-01-18,174.265625,3993.681,3836.257,67.02524038461539,24.82123543522046,27.1925
269,2019-01-19,124.13020833333333,3993.681,3836.257,47.742387820512825,17.680280466469682,20.330000000000002
269,2019-01-20,109.98958333333333,3993.681,3836.257,42.3036858974359,15.666183984009852,10.834999999999999
269,2019-01-21,155.22395833333334,3993.681,3836.257,59.70152243589744,22.10906720690622,0.9049999999999998
269,2019-01-22,148.421875,3993.681,3836.257,57.08533653846154,21.140223742415415,14.277500000000002
269,2019-01-23,148.41145833333334,3993.681,3836.257,57.08133012820513,21.13874006176535,30.484999999999996
269,2019-01-24,121.72395833333333,3993.681,3836.257,46.81690705128205,17.337550236305248,33.647
269,2019-01-25,151.52083333333334,3993.681,3836.257,58.27724358974359,21.581618735809005,21.95
269,2019-01-26,215.54166666666666,3993.681,3836.257,82.90064102564104,30.70032001109308,15.627500000000003
269,2019-01-27,136.82291666666666,3993.681,3836.257,52.62419871794872,19.488145338570828,22.655
269,2019-01-28,189.796875,3993.681,3836.257,72.99879807692308,27.03340328446363,14.435
269,2019-01-29,218.53125,3993.681,3836.257,84.05048076923077,31.12613635766101,24.16999999999999
269,2019-01-30,238.91666666666666,3993.681,3836.257,91.89102564102564,34.02969938983331,4.569565217391304
269,2019-01-31,245.515625,3993.681,3836.257,94.42908653846153,34.9696110816479,-0.32636363636363624
269,2019-02-01,228.67708333333334,3993.681,3836.257,87.95272435897435,32.57124131082188,2.442499999999999
269,2019-02-02,180.47395833333334,3993.681,3836.257,69.4130608974359,25.705509102657704,17.007500000000004
269,2019-02-03,141.30729166666666,3993.681,3836.257,54.34895833333333,20.12686985842273,40.4
269,2019-02-04,157.44791666666666,3993.681,3836.257,60.55689102564102,22.425833025694562,50.23250000000001
269,2019-02-05,189.05208333333334,3993.681,3836.257,72.71233974358975,26.92732011798416,41.727500000000006
