ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,Ambient Temperature
269,2019-02-06,149.54166666666666,3993.681,3836.257,57.516025641025635,21.299719412297133,33.4325
269,2019-02-07,216.27604166666666,3993.681,3836.257,83.18309294871796,30.804919496922484,40.925000000000004
269,2019-02-08,191.27083333333334,3993.681,3836.257,73.56570512820512,27.243344096447476,33.93499999999999
269,2019-02-09,120.13541666666667,3993.681,3836.257,46.20592948717949,17.11128893717072,18.185
269,2019-02-10,116.875,3993.681,3836.257,44.95192307692308,16.646896893701157,20.885000000000005
269,2019-02-11,191.74479166666666,3993.681,3836.257,73.7479967948718,27.310851566025313,26.764999999999997
269,2019-02-12,112.90625,3993.681,3836.257,43.42548076923077,16.081614566027348,25.903478260869566
269,2019-02-13,106.97916666666667,3993.681,3836.257,41.14583333333333,15.237400276141788,28.69739130434782
269,2019-02-14,239.61979166666666,3993.681,3836.257,92.16145833333333,34.12984783371253,29.945000000000004
269,2019-02-15,235.97395833333334,3993.681,3836.257,90.75921474358975,33.61055960619066,37.902499999999996
269,2019-02-16,206.984375,3993.681,3836.257,79.609375,29.481476357066743,24.589999999999993
269,2019-02-17,134.203125,3993.681,3836.257,51.61658653846154,19.114999655080112,24.214999999999993
269,2019-02-18,189.03125,3993.681,3836.257,72.70432692307692,26.92435275668404,21.995
269,2019-02-19,229.91145833333334,3993.681,3836.257,88.42748397435898,32.74705746785428,14.2175
269,2019-02-20,165.96354166666666,3993.681,3836.257,63.83213141025641,23.638741957120647,20.277499999999996
269,2019-02-21,140.56770833333334,3993.681,3836.257,54.0645032051282,20.021528532268295,35.03000000000001
269,2019-02-22,153.03125,3993.681,3836.257,58.85817307692308,21.796752430068064,29.8625
269,2019-02-23,168.71354166666666,3993.681,3836.257,64.88982371794872,24.030433648737148,29.180000000000007
269,2019-02-24,129.13020833333334,3993.681,3836.257,49.665464743589745,18.392447178499676,37.30608695652173
269,2019-02-25,163.91145833333334,3993.681,3836.257,63.04286858974359,23.34645686905834,24.097142857142853
269,2019-02-26,199.97395833333334,3993.681,3836.257,76.9130608974359,28.482959279574686,16.74
269,2019-02-27,242.08333333333334,3993.681,3836.257,93.10897435897436,34.480738307452306,16.985000000000003
269,2019-02-28,239.578125,3993.681,3836.257,92.1454326923077,34.12391311111228,16.08
269,2019-03-01,239.90104166666666,3993.681,3836.257,92.26963141025641,34.16990721126422,26.91304347826087
269,2019-03-02,216.91145833333334,3993.681,3836.257,83.42748397435898,30.895424016576296,31.257499999999997
269,2019-03-03,151.35416666666666,3993.681,3836.257,58.21314102564102,21.557879845408007,27.830000000000002
269,2019-03-04,186.15625,3993.681,3836.257,71.5985576923077,26.514856897266792,19.272500000000004
269,2019-03-05,236.31770833333334,3993.681,3836.257,90.89142628205128,33.65952106764272,9.5525
269,2019-03-06,238.73958333333334,3993.681,3836.257,91.82291666666667,34.00447681878225,11.352941176470589
269,2019-03-07,242.04166666666666,3993.681,3836.257,93.09294871794872,34.47480358485206,13.249999999999998
269,2019-03-08,227.57291666666666,3993.681,3836.257,87.52804487179488,32.41397116191526,17.75652173913043
269,2019-03-09,241.78125,3993.681,3836.257,92.99278846153847,34.4377115686005,26.045000000000005
269,2019-03-10,159.40625,3785.6767916666668,3636.451916666667,61.310096153846146,23.9522794817743,36.55478260869565
269,2019-03-11,187.71875,3993.681,3836.257,72.19951923076923,26.737408994776164,34.5425
269,2019-03-12,194.8125,3993.681,3836.257,74.92788461538461,27.74779551746872,27.462500000000002
269,2019-03-13,238.58854166666666,3993.681,3836.257,91.76482371794872,33.98296344935635,32.637499999999996
269,2019-03-14,221.578125,3993.681,3836.257,85.22235576923077,31.560112947804292,50.458181818181814
269,2019-03-15,186.31770833333334,3993.681,3836.257,71.66065705128204,26.53785394734276,53.419999999999995
269,2019-03-16,231.56770833333334,3993.681,3836.257,89.0645032051282,32.98296269121422,32.3375
269,2019-03-17,201.796875,3993.681,3836.257,77.6141826923077,28.74260339333562,25.377499999999998
269,2019-03-18,204.58333333333334,3993.681,3836.257,78.68589743589743,29.139487967227335,26.1425
269,2019-03-19,177.83333333333334,3993.681,3836.257,68.3974358974359,25.32939605786686,27.275000000000002
269,2019-03-20,220.921875,3993.681,3836.257,84.96995192307692,31.466641066850354,37.71500000000001
269,2019-03-21,224.69270833333334,3993.681,3836.257,86.42027243589745,32.003733462172974,40.37
269,2019-03-22,224.796875,3993.681,3836.257,86.46033653846153,32.0185702686736,34.002500000000005
269,2019-03-23,232.51041666666666,3993.681,3836.257,89.42708333333333,33.11723579004487,26.810000000000002
269,2019-03-24,184.92708333333334,3993.681,3836.257,71.12580128205128,26.33978258055941,32.675000000000004
269,2019-03-25,191.93229166666666,3993.681,3836.257,73.82011217948717,27.33755781772644,31.632500000000004
269,2019-03-26,235.08333333333334,3993.681,3836.257,90.41666666666667,33.48370491061032,27.365000000000006
269,2019-03-27,235.84375,3993.681,3836.257,90.70913461538461,33.592013598064874,33.57499999999999
269,2019-03-28,172.48958333333334,3993.681,3836.257,66.34214743589743,24.568267884384802,45.3125
269,2019-03-29,191.11458333333334,3993.681,3836.257,73.50560897435898,27.22108888669654,43.3021052631579
269,2019-03-30,98.19270833333333,3993.681,3836.257,37.76642628205128,13.985915647814078,53.968181818181804
269,2019-03-31,0.4114583333333333,3993.681,3836.257,0.15825320512820512,0.05860538567746843,37.61600000000001
269,2019-04-01,0.4010416666666667,3993.681,3836.257,0.15424679487179488,0.05712170502740593,28.0475
269,2019-04-02,108.04166666666667,3993.681,3836.257,41.55448717948718,15.388735702448164,35.96
269,2019-04-03,132.984375,3993.681,3836.257,51.14783653846153,18.9414090190228,41.27
269,2019-04-04,157.83333333333334,3993.681,3836.257,60.7051282051282,22.480729209746876,32.2025
269,2019-04-05,168.49479166666666,3993.681,3836.257,64.8056891025641,23.999276355085833,33.0875
269,2019-04-06,156.328125,3993.681,3836.257,60.12620192307693,22.266337355812844,44.5925
269,2019-04-07,144.46354166666666,3993.681,3836.257,55.562900641025635,20.576425095391667,53.96
269,2019-04-08,142.17708333333334,3993.681,3836.257,54.68349358974359,20.25075719270295,59.112500000000004
269,2019-04-09,151.76041666666666,3993.681,3836.257,58.36939102564103,21.615743390760443,51.754999999999995
269,2019-04-10,170.55729166666666,3993.681,3836.257,65.59895833333333,24.29304512379821,35.502500000000005
269,2019-04-11,158.88541666666666,3993.681,3836.257,61.10977564102564,22.630580955403186,36.98
269,2019-04-12,170.96875,3993.681,3836.257,65.75721153846153,24.351650509475675,55.025
269,2019-04-13,168.24479166666666,3993.681,3836.257,64.70953525641025,23.963668019484334,58.1525
269,2019-04-14,174.47395833333334,3993.681,3836.257,67.10536858974359,24.850909048221705,45.878
269,2019-04-15,172.09375,3993.681,3836.257,66.18990384615384,24.511888019682427,36.450909090909164
269,2019-04-16,178.5625,3993.681,3836.257,68.67788461538461,25.433253703371232,41.10956521739134
269,2019-04-17,182.22395833333334,3993.681,3836.257,70.08613782051282,25.9547674518682,48.57500000000005
269,2019-04-18,7.140625,124.80254166666667,119.883,2.746394230769231,32.546016023311495,57.792500000000025
269,2019-04-19,204.53645833333334,3827.277625,3676.412958333333,78.66786858974359,30.39945537840214,64.07000000000008
269,2019-04-20,229.84895833333334,3993.681,3836.257,88.40344551282051,32.73815538395392,60.962000000000046
269,2019-04-21,208.515625,3993.681,3836.257,80.1983173076923,29.699577412625928,47.86454545454551
269,2019-04-22,211.80208333333334,3993.681,3836.257,81.46233974358974,30.167678657720643,48.24500000000004
269,2019-04-23,222.94791666666666,3993.681,3836.257,85.74919871794872,31.755216953287512,56.45750000000004
269,2019-04-24,230.51041666666666,3993.681,3836.257,88.65785256410257,32.832369105232885,46.422500000000035
269,2019-04-25,227.09375,3993.681,3836.257,87.34375,32.34572185201238,52.24181818181824
269,2019-04-26,221.671875,3993.681,3836.257,85.25841346153847,31.573466073654856,53.817500000000045
269,2019-04-27,230.03125,3993.681,3836.257,88.4735576923077,32.764119795330004,39.29750000000005
269,2019-04-28,161.3125,3993.681,3836.257,62.043269230769226,22.976278546867746,37.24250000000006
269,2019-04-29,198.76041666666666,3993.681,3836.257,76.4463141025641,28.310110483842404,39.71750000000002
269,2019-04-30,187.97395833333334,3993.681,3836.257,72.29767628205128,26.773759170702693,44.802500000000066
269,2019-05-01,207.36458333333334,3993.681,3836.257,79.75560897435898,29.535630700794023,53.61500000000006
269,2019-05-02,228.9375,3993.681,3836.257,88.05288461538461,32.60833332707344,54.245000000000054
269,2019-05-03,229.79166666666666,3993.681,3836.257,88.38141025641025,32.72999514037857,57.50750000000004
269,2019-05-04,227.453125,3993.681,3836.257,87.48197115384615,32.396908834439536,48.68000000000007
269,2019-05-05,174.25,3993.681,3836.257,67.01923076923076,24.819009914245363,48.77000000000003
269,2019-05-06,201.88020833333334,3993.681,3836.257,77.64623397435896,28.75447283853612,57.94250000000002
269,2019-05-07,212.09375,3993.681,3836.257,81.57451923076923,30.20922171592239,51.552500000000066
269,2019-05-08,188.59375,3993.681,3836.257,72.5360576923077,26.862038169381414,46.37750000000005
269,2019-05-09,207.43229166666666,3993.681,3836.257,79.78165064102564,29.54527462501943,55.40750000000005
269,2019-05-10,215.859375,3993.681,3836.257,83.02283653846155,30.745572270919986,58.752500000000055
269,2019-05-11,227.86979166666666,3993.681,3836.257,87.64222756410255,32.45625606044204,48.46250000000006
269,2019-05-12,162.59375,3993.681,3836.257,62.536057692307686,23.158771266825433,43.26500000000002
269,2019-05-13,197.59895833333334,3993.681,3836.257,75.99959935897435,28.144680091360435,41.88500000000004
269,2019-05-14,202.92708333333334,3993.681,3836.257,78.0488782051282,28.9035827438674,42.462500000000055
269,2019-05-15,208.30729166666666,3993.681,3836.257,80.1181891025641,29.66990379962468,51.26000000000002
269,2019-05-16,135.19791666666666,2329.64725,2237.8165833333333,51.999198717948715,33.01147055513328,54.49250000000006
269,2019-05-17,0.0,0.0,0.0,0.0,0.0,59.71250000000007
269,2019-05-18,0.0,0.0,0.0,0.0,0.0,54.40250000000003
269,2019-05-19,0.0,0.0,0.0,0.0,0.0,72.38260869565221
269,2019-05-20,0.0,0.0,0.0,0.0,0.0,64.69739130434786
269,2019-05-21,0.0,0.0,0.0,0.0,0.0,50.84000000000003
269,2019-05-22,88.95833333333333,0.0,0.0,34.21474358974359,0.0,55.707500000000046
269,2019-05-23,209.20833333333334,0.0,0.0,80.46474358974359,0.0,64.83500000000004
269,2019-05-24,178.91666666666666,0.0,0.0,68.81410256410257,0.0,55.94750000000004
269,2019-05-25,215.0,0.0,0.0,82.6923076923077,0.0,60.35000000000003
269,2019-05-26,137.25520833333334,0.0,0.0,52.79046474358975,0.0,67.10782608695655
269,2019-05-27,144.0625,0.0,0.0,55.40865384615385,0.0,60.39304347826093
269,2019-05-28,185.69270833333334,0.0,0.0,71.42027243589743,0.0,59.87750000000005
269,2019-05-29,157.41666666666666,0.0,0.0,60.54487179487179,0.0,55.12250000000003
269,2019-05-30,151.17708333333334,0.0,0.0,58.14503205128205,0.0,60.620000000000026
269,2019-05-31,181.96354166666666,0.0,0.0,69.98597756410257,0.0,61.52000000000004
269,2019-06-01,193.88020833333334,0.0,0.0,74.5693108974359,0.0,64.98695652173915
269,2019-06-02,113.29166666666667,0.0,0.0,43.57371794871795,0.0,57.03500000000005
269,2019-06-03,179.36979166666666,0.0,0.0,68.98838141025641,0.0,50.98250000000005
269,2019-06-04,172.71875,0.0,0.0,66.43028846153847,0.0,54.92000000000002
269,2019-06-05,137.83854166666666,0.0,0.0,53.01482371794872,0.0,67.77500000000002
269,2019-06-06,161.109375,0.0,0.0,61.96514423076923,0.0,60.23750000000004
269,2019-06-07,160.05208333333334,0.0,0.0,61.55849358974359,0.0,61.160000000000046
269,2019-06-08,196.23958333333334,0.0,0.0,75.47676282051282,0.0,64.13000000000004
269,2019-06-09,142.72395833333334,0.0,0.0,54.893830128205124,0.0,67.79000000000003
269,2019-06-10,147.08333333333334,0.0,0.0,56.57051282051282,0.0,63.44750000000005
269,2019-06-11,81.63541666666667,0.0,0.0,31.398237179487182,0.0,58.91000000000005
269,2019-06-12,0.0,0.0,0.0,0.0,0.0,60.61250000000007
269,2019-06-13,5.661458333333333,0.0,0.0,2.1774839743589745,0.0,57.62750000000005
269,2019-06-14,0.0,0.0,0.0,0.0,0.0,57.687500000000064
269,2019-06-15,0.0,0.0,0.0,0.0,0.0,63.12500000000006
269,2019-06-16,0.0,0.0,0.0,0.0,0.0,60.52250000000006
269,2019-06-17,0.0,0.0,0.0,0.0,0.0,62.232500000000016
269,2019-06-18,82.28125,0.0,0.0,31.646634615384617,0.0,66.66500000000002
269,2019-06-19,157.03125,1632.4261666666669,12.896833333333333,60.39663461538461,54.71892769116561,70.27250000000004
269,2019-06-20,177.546875,4415.536083333333,321.3172083333333,68.28725961538461,22.87255246545847,66.74750000000002
269,2019-06-21,155.53645833333334,3879.119041666667,975.42175,59.82171474358975,22.807838867094432,62.19500000000005
269,2019-06-22,185.43229166666666,4573.218125,538.3580000000001,71.32011217948718,23.06473596782329,60.62750000000006
269,2019-06-23,108.52604166666667,2638.168041666667,2.4662083333333333,41.740785256410255,23.400037093816874,63.205454545454614
269,2019-06-24,132.21354166666666,3117.9163750000002,3.015625,50.85136217948718,24.121066947491673,67.56956521739137
269,2019-06-25,176.48958333333334,4367.509,4.560416666666667,67.88060897435896,22.986365451361657,71.89250000000003
269,2019-06-26,97.48958333333333,2413.6498333333334,402.7577083333333,37.495993589743584,22.975712502667413,70.40750000000006
269,2019-06-27,102.95833333333333,2671.204166666667,1567.7769583333331,39.59935897435897,21.9249927337182,70.22000000000004
269,2019-06-28,145.234375,3594.08775,737.9410833333333,55.859375,22.9861259358048,72.95391304347831
269,2019-06-29,143.11979166666666,3563.9106666666667,851.5,55.046073717948715,22.843251633988455,73.29043478260871
269,2019-06-30,126.484375,3047.688291666667,730.281,48.64783653846153,23.607574581220504,63.67250000000004
269,2019-07-01,101.22395833333333,2427.74625,628.4890833333333,38.93229166666667,23.71728990702568,64.58750000000002
269,2019-07-02,131.77604166666666,3242.5804583333334,1379.0388333333333,50.68309294871794,23.1169607039606,67.19750000000006
269,2019-07-03,135.515625,3358.4268333333334,470.33816666666667,52.12139423076923,22.9529504476327,72.18500000000004
269,2019-07-04,140.53645833333334,3502.6334583333332,6.037791666666667,54.05248397435898,22.82334791795486,76.76000000000006
269,2019-07-05,138.6875,3491.6323749999997,7.1847916666666665,53.34134615384616,22.59403752855473,77.80250000000001
269,2019-07-06,106.41145833333333,2629.6202916666666,6.72825,40.92748397435898,23.01867868164595,74.03818181818187
269,2019-07-07,101.78125,2494.131,5.576875,39.14663461538462,23.21312220903125,67.60086956521744
269,2019-07-08,33.052083333333336,2456.5310416666666,140.702875,12.712339743589743,7.653527033533934,66.14521739130439
269,2019-07-09,0.03125,2577.634625,904.2709166666667,0.01201923076923077,0.006896261205626327,68.46800000000005
269,2019-07-10,0.0,3944.252875,1262.2809166666666,0.0,0.0,73.82545454545458
269,2019-07-11,0.0,3933.9131249999996,590.1402916666667,0.0,0.0,76.08434782608701
269,2019-07-12,0.0,4060.0980416666666,8.259208333333333,0.0,0.0,67.85750000000003
269,2019-07-13,0.0,3789.039583333333,12.089374999999999,0.0,0.0,72.67250000000004
269,2019-07-14,0.0,2917.584625,5.50525,0.0,0.0,70.50500000000004
269,2019-07-15,0.0,3518.4121250000003,6.372791666666667,0.0,0.0,66.96500000000003
269,2019-07-16,0.0,3638.2646666666665,8.415208333333334,0.0,0.0,73.06454545454554
269,2019-07-17,0.0,3972.8055416666666,399.45279166666666,0.0,0.0,73.62500000000004
269,2019-07-18,0.0,4199.233625,169.31966666666668,0.0,0.0,74.47250000000004
269,2019-07-19,0.0,4590.716625,8.680083333333334,0.0,0.0,78.17000000000006
269,2019-07-20,0.0,3819.989791666667,9.348875,0.0,0.0,81.38000000000005
269,2019-07-21,0.0,2366.190666666667,9.289625,0.0,0.0,77.41250000000005
269,2019-07-22,0.0,2722.722375,7.091583333333333,0.0,0.0,63.491818181818196
269,2019-07-23,0.005208333333333333,3133.3638749999996,48.93225,0.002003205128205128,0.0009455249148524479,66.74000000000007
269,2019-07-24,0.0,3594.918291666667,167.22541666666666,0.0,0.0,64.97000000000006
269,2019-07-25,0.0,3667.4819583333333,8.03575,0.0,0.0,66.45500000000003
269,2019-07-26,0.0,3570.8777083333334,9.040125,0.0,0.0,70.79000000000003
269,2019-07-27,0.0,3680.3723750000004,9.954041666666667,0.0,0.0,73.1375
269,2019-07-28,0.0,2756.5304166666665,10.262833333333333,0.0,0.0,73.30250000000002
269,2019-07-29,0.0,2553.364958333333,10.47,0.0,0.0,75.34250000000004
269,2019-07-30,0.015625,2975.84425,26.121333333333336,0.006009615384615385,0.0029867224513962154,74.65250000000005
269,2019-07-31,0.0,3244.720041666667,35.487791666666666,0.0,0.0,69.67250000000004
269,2019-08-01,0.0,3961.6759166666666,10.398583333333333,0.0,0.0,68.00000000000004
269,2019-08-02,0.0,3443.8989166666665,9.655583333333334,0.0,0.0,68.68869565217396
269,2019-08-03,0.0,3527.446625,10.375375,0.0,0.0,71.17739130434788
269,2019-08-04,0.0,2847.5478333333335,9.748416666666666,0.0,0.0,65.85500000000003
269,2019-08-05,0.0,2804.4653749999998,8.74075,0.0,0.0,65.62250000000004
269,2019-08-06,0.0,3396.232791666667,9.543750000000001,0.0,0.0,69.784347826087
269,2019-08-07,0.0,4436.475666666666,9.981916666666667,0.0,0.0,68.78000000000004
269,2019-08-08,41.942708333333336,3837.064083333333,215.09025,16.131810897435898,6.217881711673553,67.49130434782613
269,2019-08-09,160.30208333333334,4099.062458333333,9.703625,61.65464743589744,22.245371796518906,66.59913043478265
269,2019-08-10,118.91145833333333,3034.5868333333333,8.993833333333333,45.735176282051285,22.289954095984108,63.21500000000006
269,2019-08-11,103.015625,2624.7078333333334,8.445833333333333,39.62139423076923,22.325807318427255,63.24500000000004
269,2019-08-12,102.53645833333333,2585.7729583333335,8.856125,39.43709935897436,22.556564834500676,68.71250000000003
269,2019-08-13,118.390625,2933.438291666667,9.320791666666667,45.53485576923077,22.95754236435773,70.42250000000004
269,2019-08-14,132.19270833333334,3326.3771666666667,9.523416666666668,50.84334935897436,22.605860717521693,69.52250000000005
269,2019-08-15,134.01041666666666,3407.2525833333334,9.310875000000001,51.54246794871795,22.37274465261776,66.74000000000005
269,2019-08-16,146.11458333333334,3595.760375,8.366,56.19791666666667,23.11467862652308,70.57727272727277
269,2019-08-17,139.26041666666666,3425.5136666666663,6.32275,53.561698717948715,23.12528126357562,67.68500000000006
269,2019-08-18,98.85416666666667,2449.5430833333335,6.140083333333333,38.02083333333333,22.9559322803864,69.17818181818186
269,2019-08-19,109.99479166666667,2730.8327083333334,6.9031666666666665,42.3056891025641,22.91195055710393,72.25739130434786
269,2019-08-20,132.88541666666666,3277.2696666666666,7.7884166666666665,51.10977564102564,23.064825968615406,71.34500000000003
269,2019-08-21,143.125,3466.3042083333335,8.216833333333334,55.04807692307693,23.487341543077918,74.30000000000005
269,2019-08-22,143.43229166666666,3502.0575416666666,7.682375,55.16626602564103,23.297466590900097,69.50000000000001
269,2019-08-23,149.93229166666666,3554.73675,23.398833333333332,57.66626602564102,23.992349150202347,61.430000000000014
269,2019-08-24,108.09375,2510.7878333333333,324.708,41.57451923076923,24.489256841494704,57.77913043478266
269,2019-08-25,0.421875,42.27495833333334,2600.655875,0.1622596153846154,5.676565322851687,60.83750000000004
269,2019-08-26,0.3854166666666667,31.5745,3538.4767916666665,0.1482371794871795,6.943509706320677,62.79500000000004
269,2019-08-27,89.00520833333333,2255.7854166666666,2789.393125,34.23277243589744,22.444124767457506,64.17500000000003
269,2019-08-28,132.52083333333334,3334.7853333333333,403.4459166666666,50.969551282051285,22.60483354284207,64.80500000000005
269,2019-08-29,154.26041666666666,3908.345125,26.186458333333334,59.33092948717948,22.45156561343566,60.950000000000045
269,2019-08-30,157.59375,3925.6293333333338,1076.027875,60.612980769230774,22.835721488987577,65.41250000000007
269,2019-08-31,162.94270833333334,3945.0945833333335,1543.0152500000002,62.67027243589743,23.494302092320627,58.835000000000065
269,2019-09-01,144.796875,3527.318041666667,457.5497083333333,55.69110576923077,23.3506840294963,61.167826086956566
269,2019-09-02,158.671875,3968.6240833333336,5.545875,61.027644230769226,22.742857390184074,64.23500000000004
269,2019-09-03,154.49479166666666,3819.6709166666665,231.17291666666665,59.421073717948715,23.00768554247107,65.32250000000003
269,2019-09-04,151.96875,3710.1356666666666,1341.4746666666667,58.44951923076923,23.299657584399206,67.84250000000004
269,2019-09-05,145.72395833333334,3500.654375,459.7305416666666,56.047676282051285,23.679185685184294,58.85750000000005
269,2019-09-06,181.11979166666666,4540.956541666666,4.630416666666666,69.66145833333334,22.68838599996267,59.585000000000036
269,2019-09-07,171.890625,4267.241791666666,4.9439166666666665,66.11177884615384,22.91342322772644,60.26750000000005
269,2019-09-08,146.06770833333334,3534.6493333333333,4.323083333333334,56.17988782051282,23.506767882191927,59.16500000000004
269,2019-09-09,158.68229166666666,3869.0695833333334,4.179625000000001,61.031650641025635,23.32958220719229,51.68000000000006
269,2019-09-10,165.39583333333334,4144.916708333333,4.937166666666667,63.61378205128205,22.69832419196548,75.10000000000007
269,2019-09-11,177.640625,4578.437083333333,44.41720833333333,68.3233173076923,22.07039367691795,73.74500000000005
269,2019-09-12,174.44270833333334,4354.854583333333,6.234749999999999,67.09334935897436,22.785795795962443,60.52250000000006
269,2019-09-13,177.015625,4411.78625,4.375208333333333,68.0829326923077,22.823496496647664,57.81500000000002
269,2019-09-14,191.48958333333334,4840.176541666667,5.195749999999999,73.64983974358974,22.50448037347903,62.89250000000001
269,2019-09-15,144.02083333333334,3538.991791666667,4.930791666666667,55.392628205128204,23.148923624901347,61.52000000000006
269,2019-09-16,161.6875,4048.8553333333334,6.163916666666666,62.18749999999999,22.715862141612693,60.73250000000002
269,2019-09-17,188.328125,4699.290875,5.69775,72.43389423076924,22.796485247184588,55.745000000000054
269,2019-09-18,176.078125,4329.497083333333,5.136583333333333,67.72235576923077,23.134120393891017,54.24285714285719
269,2019-09-19,202.49479166666666,5059.22275,13.051625,77.88261217948718,22.7674868291555,55.84250000000006
269,2019-09-20,182.578125,4491.727,5.255333333333334,70.22235576923077,23.121735456651752,57.88250000000003
269,2019-09-21,181.04166666666666,4542.248500000001,6.068833333333333,69.63141025641025,22.672148985732992,63.69500000000004
269,2019-09-22,148.61458333333334,3654.7472083333337,7.557375,57.159455128205124,23.130718487639434,71.05250000000002
269,2019-09-23,166.5,4221.757875,7.803375,64.03846153846153,22.433960640151586,68.83250000000002
269,2019-09-24,174.83333333333334,4431.755375,199.81283333333332,67.24358974358975,22.44054993170235,58.29500000000002
269,2019-09-25,215.68229166666666,5387.911,1289.0070833333332,82.95472756410255,22.770843265548045,61.49750000000006
269,2019-09-26,215.52083333333334,5508.687666666666,1334.5825833333333,82.8926282051282,22.25492557321931,61.100000000000044
269,2019-09-27,205.20833333333334,5109.641958333334,808.9980416666667,78.92628205128204,22.844915794423414,58.670000000000044
269,2019-09-28,207.35416666666666,5327.9717083333335,268.12433333333337,79.75160256410257,22.13787314618681,68.93000000000005
269,2019-09-29,203.86458333333334,5040.436458333334,4.860333333333333,78.40945512820512,23.006930341198263,57.10250000000005
269,2019-09-30,174.953125,4400.134333333333,4.531291666666667,67.28966346153847,22.61730250299934,55.00250000000003
269,2019-10-01,186.58854166666666,5187.102208333333,8.815624999999999,71.76482371794873,20.461864419702398,72.08750000000006
269,2019-10-02,209.8125,5417.517791666666,6.809041666666666,80.69711538461539,22.03007878139025,61.33250000000006
269,2019-10-03,217.02083333333334,5329.73225,2.870041666666667,83.46955128205128,23.162267490600076,50.78750000000007
269,2019-10-04,196.24479166666666,4798.946916666667,3.0044166666666663,75.47876602564104,23.261474013259935,47.20250000000002
269,2019-10-05,185.875,4522.643916666667,2.548625,71.49038461538461,23.378337490531674,46.22000000000005
269,2019-10-06,164.890625,4059.7950416666667,3.5818333333333334,63.41947115384615,23.103452980143775,56.09000000000005
269,2019-10-07,163.90104166666666,4027.6919166666667,4.31825,63.038862179487175,23.147841939513345,54.475454545454596
269,2019-10-08,198.29166666666666,4907.524041666667,3.562416666666667,76.26602564102564,22.984076851086687,48.86000000000002
269,2019-10-09,180.859375,4436.172625,2.7844166666666665,69.56129807692307,23.190901221034725,48.00500000000005
269,2019-10-10,181.92708333333334,4478.393666666667,2.7308749999999997,69.97195512820514,23.10788129377143,49.42250000000005
269,2019-10-11,173.05208333333334,4221.9449583333335,2.623416666666667,66.55849358974359,23.315745319815193,50.64500000000004
269,2019-10-12,165.90104166666666,4001.831291666667,2.2539583333333333,63.808092948717956,23.581714384421076,48.51500000000005
269,2019-10-13,141.97916666666666,3417.9945000000002,2.3070416666666667,54.607371794871796,23.628616909386157,48.747826086956564
269,2019-10-14,160.52604166666666,3890.2551666666664,2.5325,61.740785256410255,23.47212700864966,49.115000000000045
269,2019-10-15,166.6875,4009.419875,2.0191666666666666,64.11057692307692,23.648659707908486,47.64434782608701
269,2019-10-16,150.234375,3616.0160416666663,1.505625,57.78245192307693,23.63328019781439,51.6434782608696
269,2019-10-17,184.68229166666666,4498.636291666667,1.4392500000000001,71.03165064102565,23.35228650757815,44.600000000000016
269,2019-10-18,180.43229166666666,4321.601083333334,0.9742500000000001,69.39703525641025,23.749508557267664,42.8
269,2019-10-19,165.546875,3894.7630833333333,1.0685833333333334,63.671875,24.178256472681895,43.64
269,2019-10-20,151.26041666666666,3602.8124583333333,1.467125,58.177083333333336,23.881888943420616,52.475
269,2019-10-21,179.3125,4396.536208333334,1.9273749999999998,68.96634615384616,23.199837838251245,53.63789473684212
269,2019-10-22,215.63541666666666,5421.004791666667,3.265708333333333,82.93669871794872,22.626914670095815,55.05565217391305
269,2019-10-23,202.3125,4888.895416666667,67.51025,77.8125,23.53948774557034,47.91363636363642
269,2019-10-24,230.71875,5617.834791666667,519.7990416666667,88.73798076923077,23.361405326421913,52.01000000000007
269,2019-10-25,185.75,4303.257875,2.1926666666666668,71.4423076923077,24.553674154762724,46.49750000000004
269,2019-10-26,170.47395833333334,3945.433333333333,1.89825,65.56690705128206,24.578103790528573,47.997500000000024
269,2019-10-27,156.796875,3691.8643749999997,2.7908749999999998,60.30649038461539,24.158874758908226,54.38750000000004
269,2019-10-28,185.77604166666666,4506.107875000001,3.7881666666666667,71.45232371794872,23.451636748648017,56.30000000000003
269,2019-10-29,196.95833333333334,4850.550458333333,10.659708333333333,75.75320512820512,23.09768061175348,55.84250000000003
269,2019-10-30,214.49479166666666,5382.614291666667,48.838375000000006,82.4979967948718,22.667755985281513,56.12000000000006
269,2019-10-31,211.21875,5447.494291666667,1515.363625,81.23798076923077,22.05569371753128,61.28000000000005
269,2019-11-01,4.994791666666667,123.36625,100.75450000000001,1.921073717948718,23.030642441150277,40.010000000000055
269,2019-11-02,182.39583333333334,4267.018041666667,854.6610416666667,70.15224358974359,24.315067067442254,40.88000000000003
269,2019-11-03,115.27083333333333,2674.4519166666664,1579.308625,44.3349358974359,24.51713263285544,37.01750000000005
269,2019-11-04,148.00520833333334,3398.1882499999997,610.211875,56.92508012820513,24.775053591261294,40.42250000000005
269,2019-11-05,171.51041666666666,4021.9004583333335,1.0704166666666668,65.96554487179486,24.257398467369796,44.195000000000014
269,2019-11-06,221.77083333333334,5207.743583333334,0.9575833333333333,85.29647435897436,24.223666227507604,39.83000000000005
269,2019-11-07,236.19791666666666,5596.930125,0.9263333333333333,90.84535256410257,24.00552539753011,36.467272727272785
269,2019-11-08,259.9427083333333,6038.169000000001,183.02454166666666,99.97796474358974,24.488230994684717,23.10173913043484
269,2019-11-09,258.2604166666667,5996.784083333333,612.439,99.33092948717949,24.497652681684798,25.10521739130437
269,2019-11-10,210.453125,5021.2766249999995,555.5879166666667,80.94350961538461,23.841098896670857,39.12956521739135
269,2019-11-11,231.05729166666666,5483.884083333333,746.2279166666667,88.8681891025641,23.967153100331714,33.281176470588285
269,2019-11-12,259.5520833333333,6090.651958333333,1925.9224166666665,99.82772435897435,24.24073444782951,21.47750000000005
269,2019-11-13,236.703125,5528.755458333333,1994.1310416666665,91.03966346153847,24.353514750090948,18.625217391304396
269,2019-11-14,7.505208333333333,159.86133333333333,0.010416666666666666,2.88661858974359,26.705724171017657,26.83294117647063
269,2019-11-15,214.05208333333334,5115.30825,1.157,82.32772435897436,23.803054306540457,32.49500000000006
269,2019-11-16,245.95833333333334,5816.235708333334,1.2125833333333333,94.59935897435898,24.054956784274257,24.74750000000006
269,2019-11-17,204.36979166666666,4826.897916666667,1.1364583333333333,78.60376602564104,24.08427769416549,28.900869565217427
269,2019-11-18,202.40625,4812.889,1.4850833333333335,77.8485576923077,23.92230983822814,35.58000000000003
269,2019-11-19,233.328125,5592.342250000001,122.6915,89.74158653846153,23.733314087521496,34.96571428571432
269,2019-11-20,214.02083333333334,5121.350083333334,4.282291666666667,82.31570512820512,23.77150205450111,35.91500000000002
269,2019-11-21,223.546875,5385.16925,9.221458333333333,85.9795673076923,23.613169458415815,41.22695652173916
269,2019-11-22,231.02604166666666,5608.997541666667,541.3683333333333,88.85616987179488,23.429376174945975,40.63000000000003
269,2019-11-23,238.73958333333334,5755.122916666667,436.3968333333333,91.82291666666667,23.59689531440406,33.24500000000003
269,2019-11-24,215.80208333333334,5225.985291666667,506.63870833333334,83.00080128205128,23.489430519164117,35.375000000000036
269,2019-11-25,208.95833333333334,5033.101833333333,885.1557083333333,80.36858974358975,23.6161455130061,41.36000000000002
269,2019-11-26,110.38020833333333,2571.629,2857.36875,42.45392628205128,24.415629875179427,45.192500000000045
269,2019-11-27,0.4010416666666667,40.773625,5383.872875,0.15424679487179488,5.594937120640011,46.28750000000002
269,2019-11-28,0.390625,29.227083333333336,4404.675333333334,0.15024038461538464,7.602555420913822,34.48400000000006
269,2019-11-29,86.68229166666667,2071.320416666667,4030.3354583333335,33.33934294871795,23.804997292052096,26.045000000000076
269,2019-11-30,98.31770833333333,2281.5170000000003,1604.277375,37.814503205128204,24.512808695681183,24.410000000000068
269,2019-12-01,176.03645833333334,3984.089,0.9952916666666667,67.70633012820512,25.133827427535994,25.242500000000064
269,2019-12-02,73.23958333333333,1652.469,807.290125,28.169070512820515,25.211435929778077,28.384347826087
269,2019-12-03,46.317708333333336,1134.694375,1701.6435416666666,17.814503205128204,23.21951796369054,24.965000000000035
269,2019-12-04,3.5729166666666665,82.71341666666667,0.035291666666666666,1.3741987179487178,24.571516679243558,31.886315789473734
269,2019-12-05,205.63541666666666,4891.455416666667,6.845791666666667,79.09054487179488,23.913594124834294,29.62210526315796
269,2019-12-06,211.55208333333334,5068.923125,0.9790833333333334,81.3661858974359,23.740323885087744,29.856363636363678
269,2019-12-07,195.36979166666666,4609.843125,0.887125,75.14222756410255,24.107729224818012,23.135000000000066
269,2019-12-08,136.46875,3252.5125000000003,0.842375,52.48798076923077,23.867079360443142,25.430000000000067
269,2019-12-09,177.44270833333334,4365.886625,0.972625,68.24719551282051,23.119090330694156,40.02500000000003
269,2019-12-10,225.94791666666666,5505.2575,1.1025833333333332,86.90304487179488,23.346175287390686,40.0060869565218
269,2019-12-11,178.6875,4186.149125,0.9513333333333334,68.72596153846153,24.28088517988475,24.643478260869628
269,2019-12-12,144.875,3298.4745416666665,0.8209166666666667,55.72115384615385,24.984194398246395,21.46250000000005
269,2019-12-13,195.53645833333334,4645.734875,0.989,75.20633012820512,23.94188613312645,34.394782608695685
269,2019-12-14,236.68229166666666,5968.579375,1.2402916666666666,91.03165064102564,22.556921580643674,38.73714285714288
269,2019-12-15,222.70833333333334,5386.957625,1.1527083333333332,85.65705128205127,23.516784877458754,31.61000000000003
269,2019-12-16,169.78645833333334,4077.4424583333334,0.9612083333333333,65.30248397435898,23.686464747337855,26.005217391304388
269,2019-12-17,210.82291666666666,5141.6952083333335,0.9489166666666667,81.08573717948718,23.32365058049178,27.58250000000008
269,2019-12-18,199.4375,4846.921541666667,0.8272083333333334,76.70673076923077,23.405928266306695,20.902608695652226
269,2019-12-19,191.90625,4636.529125,0.5314166666666666,73.81009615384615,23.544049639718377,11.67565217391308
269,2019-12-20,201.58333333333334,4928.326541666666,0.15775,77.53205128205128,23.266989002247833,13.055000000000044
269,2019-12-21,190.17708333333334,4644.401083333333,0.08395833333333334,73.14503205128206,23.29236047771953,19.12250000000004
269,2019-12-22,169.03125,4126.2429999999995,0.29091666666666666,65.01201923076924,23.3022169016706,29.613043478260916
269,2019-12-23,190.109375,4598.096083333333,0.5654166666666667,73.11899038461539,23.51854931243009,38.645000000000046
269,2019-12-24,229.578125,5545.510333333333,16.874166666666667,88.29927884615385,23.54908425996381,30.011428571428603
269,2019-12-25,136.77083333333334,3216.146041666667,0.8198333333333333,52.604166666666664,24.19038439792381,32.63391304347831
269,2019-12-26,151.61979166666666,3542.344416666667,1.077875,58.31530448717949,24.347263097079956,36.552500000000045
269,2019-12-27,146.69791666666666,3418.5814583333336,1.4636250000000002,56.42227564102564,24.409734256043862,43.880000000000024
269,2019-12-28,119.31770833333333,2697.8259166666667,1.4134166666666665,45.891426282051285,25.15799456801291,34.41500000000004
269,2019-12-29,115.92708333333333,2731.0261666666665,1.3125833333333332,44.587339743589745,24.14593827074076,33.18956521739138
269,2019-12-30,209.81770833333334,5099.650333333333,1.3641666666666667,80.69911858974359,23.40382156076148,38.96750000000006
269,2019-12-31,221.66145833333334,5300.497916666666,1.33575,85.25440705128206,23.788034293685982,35.280909090909155
269,2020-01-01,142.64583333333334,3104.7453333333337,1.177,54.86378205128205,26.13473768362035,28.640000000000057
269,2020-01-02,104.265625,2264.4692083333334,1.1227083333333334,40.10216346153846,26.19146367836274,36.245000000000054
269,2020-01-03,95.90104166666667,2083.0362083333334,429.68149999999997,36.88501602564103,26.188555428441873,43.29500000000004
269,2020-01-04,115.06770833333333,2495.363041666667,1.724125,44.2568108974359,26.230390928031238,35.58200000000006
269,2020-01-05,80.71875,1700.7907500000001,1.322625,31.045673076923073,26.99656946335109,28.835000000000022
269,2020-01-06,78.01041666666667,1698.1490833333335,1.4589999999999999,30.004006410256412,26.13134840912656,32.28636363636368
269,2020-01-07,114.47395833333333,2595.434708333333,1.4187916666666667,44.02844551282051,25.0889005566339,28.43913043478266
269,2020-01-08,97.359375,2141.512625,1.3197916666666667,37.44591346153846,25.86081313085885,25.745000000000044
269,2020-01-09,92.59375,2048.485666666667,727.7800416666668,35.61298076923077,25.71187698083316,20.33750000000004
269,2020-01-10,163.140625,3869.9721250000002,1.0865833333333332,62.74639423076923,23.97945580055911,35.25565217391309
269,2020-01-11,189.05729166666666,4628.960291666667,2.056458333333333,72.71434294871794,23.232450190451186,55.05500000000004
269,2020-01-12,100.046875,2260.9595833333333,2.7535833333333333,38.47956730769231,25.17072742712672,44.81750000000005
269,2020-01-13,96.09375,2173.127625,2.0187916666666665,36.95913461538461,25.15329863564732,36.32818181818186
269,2020-01-14,127.56770833333333,2945.662208333333,1.801875,49.064503205128204,24.634448767294963,37.705217391304394
269,2020-01-15,117.84375,2667.9889166666667,1.8571666666666669,45.32451923076923,25.125086804614728,37.51250000000005
269,2020-01-16,112.36458333333333,2554.9849583333335,1.6419166666666667,43.21714743589744,25.016476233114588,31.146956521739174
269,2020-01-17,142.66666666666666,3247.9197083333333,1.0076666666666667,54.871794871794876,24.986318272381006,10.677500000000046
269,2020-01-18,122.26041666666667,2800.555291666667,0.8632916666666667,47.02323717948718,24.832861023727233,17.77250000000005
269,2020-01-19,85.640625,1936.9087916666667,1.0212083333333333,32.93870192307693,25.151025384928744,26.67826086956527
269,2020-01-20,95.953125,2193.8392916666667,0.8437083333333333,36.90504807692307,24.879368395318686,14.487500000000031
269,2020-01-21,122.93229166666667,2900.2317083333332,0.7954166666666667,47.28165064102564,24.111171890897236,18.50000000000003
269,2020-01-22,125.25520833333333,2933.851,0.8541666666666666,48.175080128205124,24.285261137532586,20.996521739130486
269,2020-01-23,147.765625,3513.6610416666667,0.7975,56.83293269230769,23.922060786194454,29.90260869565222
269,2020-01-24,170.71875,4116.63975,0.5829583333333334,65.6610576923077,23.58975317794082,39.597500000000025
269,2020-01-25,182.30208333333334,4457.83625,0.3914166666666667,70.1161858974359,23.262294961173392,35.69391304347829
269,2020-01-26,146.96354166666666,3563.1494166666666,0.64025,56.5244391025641,23.461761354629946,34.46000000000004
269,2020-01-27,125.47916666666667,2952.5629166666663,0.7147916666666667,48.26121794871795,24.17450013883889,31.94000000000004
269,2020-01-28,160.25520833333334,3837.36325,0.734625,61.636618589743584,23.755505643172505,28.985000000000053
269,2020-01-29,210.94270833333334,5192.109541666667,0.5988333333333333,81.1318108974359,23.11030669917144,22.122500000000027
269,2020-01-30,224.26041666666666,5550.609583333334,0.51975,86.25400641025641,22.98248479415011,19.79000000000006
269,2020-01-31,211.80729166666666,5283.7832499999995,0.5618333333333333,81.46434294871796,22.802420546500567,30.337142857142908
269,2020-02-01,222.44270833333334,5369.143666666667,0.574,85.55488782051283,23.566668190031873,28.98695652173917
269,2020-02-02,174.375,4165.056333333333,0.642125,67.0673076923077,23.814878974426033,30.534285714285748
269,2020-02-03,173.13020833333334,4262.514208333333,0.7987916666666667,66.58854166666667,23.10425929241689,36.38260869565224
269,2020-02-04,231.484375,5812.435083333334,0.8901666666666667,89.03245192307693,22.65419342461187,34.997391304347865
269,2020-02-05,242.88541666666666,5935.551166666667,1964.7929166666665,93.41746794871794,23.276915201481664,26.9525
269,2020-02-06,199.828125,4767.798583333333,1963.70825,76.85697115384616,23.840960655269573,29.66
269,2020-02-07,183.421875,4434.11925,0.9337916666666667,70.546875,23.53037225205434,23.36
269,2020-02-08,179.88020833333334,4343.15025,0.7371249999999999,69.18469551282051,23.55936419812887,
269,2020-02-09,154.72916666666666,3666.4306250000004,0.7020833333333334,59.511217948717956,24.005665629876436,
269,2020-02-10,186.11979166666666,4544.812291666666,0.8411666666666666,71.58453525641025,23.294942606800305,
269,2020-02-11,238.125,5993.586708333333,495.02275000000003,91.58653846153845,22.59972935932818,32.60000000000002
269,2020-02-12,190.515625,4522.8071666666665,1327.9672083333332,73.27524038461539,23.961144932186844,32.01565217391311
269,2020-02-13,137.46354166666666,3240.4280416666666,0.9448333333333333,52.870592948717956,24.13071471194827,29.860000000000063
269,2020-02-14,182.078125,4142.760125,0.388125,70.03004807692308,25.00074917343503,7.467500000000052
269,2020-02-15,175.125,4064.393666666667,0.022875000000000003,67.35576923076924,24.509667534665482,10.25750000000003
269,2020-02-16,140.38541666666666,3300.03,0.25925000000000004,53.99439102564103,24.198538956884903,30.771304347826128
269,2020-02-17,188.63541666666666,4482.555958333333,0.337875,72.55208333333333,23.93770738048263,25.47500000000004
269,2020-02-18,215.77083333333334,5327.366916666667,0.5916666666666667,82.98878205128204,23.0390818355549,34.98173913043483
269,2020-02-19,223.234375,5413.520458333333,3946.507291666667,85.859375,23.45666828511955,27.63500000000006
269,2020-02-20,130.6875,3137.5755000000004,2645.6502083333335,50.26442307692308,23.69326451267866,18.422857142857186
269,2020-02-21,181.8125,4286.096541666667,0.6107916666666667,69.92788461538461,24.12941692079828,21.020000000000053
269,2020-02-22,185.56770833333334,4422.6665416666665,0.65225,71.37219551282051,23.86729749932694,26.667500000000064
269,2020-02-23,156.30729166666666,3704.2964166666666,0.6829583333333332,60.1181891025641,24.002614192269274,33.32000000000003
269,2020-02-24,176.64583333333334,4240.543791666667,0.7512083333333334,67.94070512820512,23.69555489366892,42.99500000000004
269,2020-02-25,173.08333333333334,3979.956291666667,0.4430416666666666,66.57051282051282,24.73785193334741,35.11478260869572
269,2020-02-26,101.171875,2307.5792500000002,644.41225,38.91225961538461,24.93952695051896,38.41250000000003
269,2020-02-27,112.09895833333333,2675.98475,1988.3625,43.11498397435897,23.828844365403967,28.257500000000054
269,2020-02-28,170.90625,3897.929125,0.6168333333333333,65.73317307692308,24.940723332161664,23.120000000000058
269,2020-02-29,139.52083333333334,3127.3368750000004,0.5962083333333333,53.66185897435898,25.377534901622784,18.462500000000055
269,2020-03-01,148.203125,3371.4774583333333,0.6198750000000001,57.00120192307693,25.004728237406404,27.34347826086962
269,2020-03-02,183.77604166666666,4410.061125,0.6630833333333334,70.68309294871796,23.70441937311142,45.522500000000036
269,2020-03-03,188.90104166666666,4536.465375,23.017208333333333,72.6542467948718,23.686548958039584,46.61750000000006
269,2020-03-04,197.234375,4656.569916666666,0.6960000000000001,75.859375,24.0935901289932,38.082500000000046
269,2020-03-05,213.609375,5156.943416666667,0.8810416666666666,82.15745192307692,23.562044993512878,37.02105263157898
269,2020-03-06,215.83333333333334,5283.196708333334,0.8791666666666668,83.01282051282051,23.238429538463116,37.10260869565222
269,2020-03-07,198.27083333333334,4845.856333333333,0.7583333333333333,76.25801282051282,23.274123554174242,25.045454545454593
269,2020-03-08,192.17708333333334,4740.317166666667,0.6301249999999999,73.91426282051282,23.06105837632126,39.74000000000004
269,2020-03-09,209.26041666666666,5370.964208333334,125.39620833333333,80.48477564102564,22.162556987911824,55.04000000000003
269,2020-03-10,179.73958333333334,4504.294208333334,3031.7053333333333,69.13060897435898,22.698754031272685,50.525000000000034
269,2020-03-11,120.375,2960.205,1918.1619583333334,46.29807692307693,23.131273847588258,35.01714285714289
269,2020-03-12,210.16145833333334,5269.577875,107.99120833333335,80.83133012820512,22.686227572250164,44.67043478260873
269,2020-03-13,234.30729166666666,5809.249708333333,1509.2522083333333,90.1181891025641,22.9430312750825,46.74500000000004
269,2020-03-14,173.17708333333334,4241.656333333333,1730.6644999999999,66.60657051282051,23.224158165598155,34.888181818181856
269,2020-03-15,183.47916666666666,4653.654083333334,1.0219166666666666,70.56891025641025,22.42733647651448,30.936363636363684
269,2020-03-16,177.40625,4519.754208333333,0.8439583333333333,68.23317307692308,22.3274505404751,33.125000000000036
269,2020-03-17,194.80729166666666,4871.7387499999995,0.529125,74.92588141025641,22.74606393382422,39.25250000000004
269,2020-03-18,176.89583333333334,4391.7245,0.6811250000000001,68.03685897435898,22.91224017530648,39.246956521739186
269,2020-03-19,186.04166666666666,4599.514583333334,0.6355833333333333,71.55448717948718,23.008232601840078,45.28250000000005
269,2020-03-20,178.27083333333334,4395.188708333333,0.8895416666666667,68.56570512820512,23.072136167633328,54.28250000000006
269,2020-03-21,143.99479166666666,3415.7262916666664,0.894125,55.382612179487175,23.979976828419193,27.75826086956526
269,2020-03-22,122.44270833333333,2942.6472916666667,0.9096666666666667,47.09334935897436,23.668991564450383,28.072727272727317
269,2020-03-23,126.75520833333333,3045.914041666667,0.8931666666666667,48.752003205128204,23.671904947835603,33.20000000000005
269,2020-03-24,142.21875,3488.2407916666666,0.9633333333333334,54.69951923076923,23.19185241404935,34.36842105263162
269,2020-03-25,121.71875,2826.543833333333,0.9298333333333333,46.81490384615385,24.495527532652808,38.260869565217426
269,2020-03-26,130.54166666666666,3138.5305000000003,0.891,50.208333333333336,23.659623951046164,47.70500000000006
269,2020-03-27,167.85416666666666,4244.690416666667,0.7237083333333333,64.55929487179488,22.49423061903055,40.271818181818226
269,2020-03-28,177.09375,4408.324416666666,0.9694583333333333,68.11298076923077,22.851500616456825,37.865882352941206
269,2020-03-29,207.03125,4996.771083333333,0.7246666666666667,79.62740384615384,23.568475336897983,50.303157894736884
269,2020-03-30,168.13541666666666,3899.92725,0.631625,64.66746794871796,24.523798364158942,43.58000000000005
269,2020-03-31,163.52083333333334,3756.0115833333334,0.58275,62.89262820512821,24.764593673562583,41.437142857142916
269,2020-04-01,142.52604166666666,3127.5935000000004,0.5729166666666666,54.817708333333336,25.922027069072612,39.92000000000004
269,2020-04-02,142.09895833333334,3125.53,0.813625,54.65344551282051,25.861413626471176,39.661739130434825
269,2020-04-03,160.625,3633.4888749999996,0.5873333333333334,61.77884615384615,25.14631455054797,38.802500000000045
269,2020-04-04,158.03645833333334,3463.311125,0.558875,60.783253205128204,25.956780126690017,45.76571428571434
269,2020-04-05,118.74479166666667,2565.3406250000003,0.6776666666666666,45.671073717948715,26.330224922751622,47.15750000000005
269,2020-04-06,127.73958333333333,2793.2832916666666,0.824375,49.13060897435898,26.013305991156948,43.42250000000004
269,2020-04-07,144.140625,3347.660625,0.8132083333333333,55.43870192307693,24.492325050870413,49.46000000000004
269,2020-04-08,122.04166666666667,2740.1832916666667,0.666875,46.93910256410256,25.33457096343773,46.64000000000008
269,2020-04-09,107.53645833333333,2404.7061666666664,0.7984166666666667,41.36017628205128,25.437753225960087,40.874782608695696
269,2020-04-10,127.23958333333333,2882.6861666666664,1.0114166666666666,48.938301282051285,25.107872357516236,34.929090909090924
269,2020-04-11,137.484375,3140.42375,0.9668749999999999,52.87860576923077,24.902911689067437,36.80857142857148
269,2020-04-12,117.3125,2613.2485833333335,0.9524166666666667,45.12019230769231,25.535749198244083,46.79750000000005
269,2020-04-13,103.25,2371.7325416666667,1.0035833333333333,39.71153846153846,24.76334942277868,54.59750000000003
269,2020-04-14,109.47916666666667,2612.461375,0.736875,42.107371794871796,23.837825853236037,40.28750000000004
269,2020-04-15,118.46354166666667,2815.5185,0.8135416666666666,45.562900641025635,23.933783878430287,34.426086956521786
269,2020-04-16,145.47916666666666,3325.0272916666668,0.8925416666666667,55.953525641025635,24.88803611114888,31.422105263157942
269,2020-04-17,157.765625,3544.2260833333335,0.9035416666666666,60.67908653846153,25.320717201472732,33.155789473684266
269,2020-04-18,125.61458333333333,2819.4366666666665,0.9409583333333332,48.31330128205128,25.343276193274228,36.012941176470626
