ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,Ambient Temperature
269,2020-04-19,84.046875,1846.4460416666668,0.9093333333333334,32.32572115384615,25.89226166573827,45.946086956521796
269,2020-04-20,105.078125,2377.605,0.807125,40.41466346153847,25.1395585491142,38.57000000000004
269,2020-04-21,99.6875,2239.025291666667,0.9615,38.34134615384615,25.32600820889194,36.95391304347832
269,2020-04-22,87.56770833333333,1975.515375,0.9715416666666666,33.679887820512825,25.214398254739535,31.960869565217433
269,2020-04-23,98.890625,2227.6518333333333,0.8594583333333333,38.03485576923077,25.251829308529732,35.37304347826093
269,2020-04-24,105.43229166666667,2361.6304166666664,0.8178333333333333,40.55088141025641,25.39491424503752,43.55000000000005
269,2020-04-25,107.33333333333333,2426.6945,0.6798333333333333,41.28205128205128,25.15964732181071,48.74750000000005
269,2020-04-26,81.69270833333333,1866.6545416666668,0.7831666666666667,31.420272435897434,24.894555769696332,42.74750000000005
269,2020-04-27,96.86979166666667,2199.1719166666667,0.8235,37.25761217948718,25.056143212567044,38.11250000000005
269,2020-04-28,105.72395833333333,2381.80825,0.7522083333333334,40.6630608974359,25.249434597409103,44.24750000000004
269,2020-04-29,108.30208333333333,2345.00325,0.760875,41.65464743589744,26.271108609100835,52.83500000000004
269,2020-04-30,37.369791666666664,2307.6758333333332,0.951375,14.372996794871796,9.211511795838838,55.97750000000003
269,2020-05-01,0.0,715.6235,0.421,0.0,0.0,49.947500000000055
269,2020-05-02,0.0,0.0,0.0,0.0,0.0,53.78000000000003
269,2020-05-03,0.0,0.0,0.0,0.0,0.0,62.68250000000004
269,2020-05-04,0.0,0.0,0.0,0.0,0.0,42.96500000000003
269,2020-05-05,0.0,0.0,0.0,0.0,0.0,39.46571428571432
269,2020-05-06,0.0,0.0,0.0,0.0,0.0,39.4863636363637
269,2020-05-07,0.0,718.3177916666667,0.14891666666666667,0.0,0.0,42.51826086956527
269,2020-05-08,0.0,2504.677625,0.6414583333333334,0.0,0.0,35.87391304347832
269,2020-05-09,0.0,2337.9358333333334,0.5605,0.0,0.0,31.546086956521798
269,2020-05-10,0.0,2153.7704166666667,0.7523749999999999,0.0,0.0,44.54000000000007
269,2020-05-11,0.0,1508.4763333333333,0.46691666666666665,0.0,0.0,42.62750000000005
269,2020-05-12,0.0,2990.129625,0.4370833333333333,0.0,0.0,37.784545454545494
269,2020-05-13,0.0,2835.313583333333,0.5786666666666667,0.0,0.0,38.669000000000054
269,2020-05-14,0.0,3160.204125,0.825125,0.0,0.0,51.99565217391306
269,2020-05-15,0.0,2266.710583333333,1.254375,0.0,0.0,59.10800000000006
269,2020-05-16,0.0,0.0,0.0,0.0,0.0,54.92750000000003
269,2020-05-17,0.0,0.0,0.0,0.0,0.0,57.51500000000002
269,2020-05-18,0.0,0.0,0.0,0.0,0.0,57.117500000000014
269,2020-05-19,0.0,0.0,0.0,0.0,0.0,62.54000000000005
269,2020-05-20,0.0,0.0,0.0,0.0,0.0,59.50250000000003
269,2020-05-21,0.0,0.0,0.0,0.0,0.0,61.22750000000005
269,2020-05-22,0.0,0.0,0.0,0.0,0.0,65.37500000000004
269,2020-05-23,0.0,0.0,0.0,0.0,0.0,67.58000000000006
269,2020-05-24,0.0,0.0,0.0,0.0,0.0,66.41750000000005
269,2020-05-25,0.0,0.0,0.0,0.0,0.0,69.05000000000003
269,2020-05-26,0.0,0.0,0.0,0.0,0.0,76.33250000000007
269,2020-05-27,0.0,0.0,0.0,0.0,0.0,74.18000000000002
269,2020-05-28,0.0,0.0,0.0,0.0,0.0,71.25500000000007
269,2020-05-29,0.0,0.0,0.0,0.0,0.0,72.05750000000003
269,2020-05-30,0.0,0.0,0.0,0.0,0.0,59.75000000000006
269,2020-05-31,0.0,0.0,0.0,0.0,0.0,49.542500000000054
269,2020-06-01,0.0,0.0,0.0,0.0,0.0,54.087500000000034
269,2020-06-02,0.0,0.0,0.0,0.0,0.0,58.63250000000002
269,2020-06-03,0.0,0.0,0.0,0.0,0.0,65.39000000000004
269,2020-06-04,0.0,0.0,0.0,0.0,0.0,69.98750000000003
269,2020-06-05,0.0,0.0,0.0,0.0,0.0,72.86000000000003
269,2020-06-06,0.0,0.0,0.0,0.0,0.0,67.77500000000005
269,2020-06-07,0.0,0.0,0.0,0.0,0.0,57.537500000000044
269,2020-06-08,0.0,0.0,0.0,0.0,0.0,59.20250000000004
269,2020-06-09,0.0,0.0,0.0,0.0,0.0,70.56500000000003
269,2020-06-10,0.0,0.0,0.0,0.0,0.0,77.38250000000002
269,2020-06-11,0.0,0.0,0.0,0.0,0.0,71.42000000000004
269,2020-06-12,0.0,0.0,0.0,0.0,0.0,60.845000000000034
269,2020-06-13,0.0,0.0,0.0,0.0,0.0,51.01250000000004
269,2020-06-14,0.0,0.0,0.0,0.0,0.0,52.490000000000045
269,2020-06-15,0.0,0.0,0.0,0.0,0.0,57.597500000000025
269,2020-06-16,0.0,0.0,0.0,0.0,0.0,63.41750000000004
269,2020-06-17,0.0,0.0,0.0,0.0,0.0,68.6675
269,2020-06-18,0.0,0.0,0.0,0.0,0.0,68.915
269,2020-06-19,0.0,0.0,0.0,0.0,0.0,68.9975
269,2020-06-20,0.0,0.0,0.0,0.0,0.0,73.22000000000001
269,2020-06-21,0.0,0.0,0.0,0.0,0.0,75.3575
269,2020-06-22,0.0,0.0,0.0,0.0,0.0,77.0825
269,2020-06-23,0.0,0.0,0.0,0.0,0.0,74.8325
269,2020-06-24,0.0,0.0,0.0,0.0,0.0,67.34
269,2020-06-25,0.0,1940.7203333333334,2.711375,0.0,0.0,64.8275
269,2020-06-26,0.0,2669.453791666667,4.889583333333333,0.0,0.0,67.925
269,2020-06-27,0.0,2642.697833333333,4.906666666666667,0.0,0.0,66.02
269,2020-06-28,0.0,1921.182125,5.520875,0.0,0.0,70.25
269,2020-06-29,0.0,2534.715583333333,5.470541666666667,0.0,0.0,69.85142857142857
269,2020-06-30,0.0,3396.846916666667,5.333208333333333,0.0,0.0,66.67142857142858
269,2020-07-01,0.0,3290.799833333333,5.578291666666666,0.0,0.0,68.5475
269,2020-07-02,0.0,3653.6955416666665,7.078666666666667,0.0,0.0,74.26249999999999
269,2020-07-03,0.0,3057.1577916666665,8.101666666666667,0.0,0.0,75.29750000000001
269,2020-07-04,0.0,2459.66275,8.052625,0.0,0.0,73.5725
269,2020-07-05,0.0,2128.9197083333333,7.529,0.0,0.0,72.53750000000001
269,2020-07-06,0.0,2128.0472083333334,6.912041666666667,0.0,0.0,75.85249999999999
269,2020-07-07,0.0,2671.8951666666667,7.514333333333333,0.0,0.0,76.22521739130435
269,2020-07-08,0.0,3211.4995416666666,7.561416666666666,0.0,0.0,74.90545454545456
269,2020-07-09,0.0,3009.2781250000003,7.700333333333333,0.0,0.0,79.48869565217392
269,2020-07-10,0.0,3394.867208333333,8.220125,0.0,0.0,77.36749999999999
269,2020-07-11,0.0,3111.31875,8.185791666666667,0.0,0.0,73.21181818181819
269,2020-07-12,0.0,2433.0375833333333,7.6628333333333325,0.0,0.0,73.2904347826087
269,2020-07-13,0.0,2564.1526666666664,6.6777083333333325,0.0,0.0,67.54249999999999
269,2020-07-14,0.0,2720.2146666666667,6.093333333333334,0.0,0.0,66.7325
269,2020-07-15,0.0,2973.7143333333333,6.22975,0.0,0.0,72.4625
269,2020-07-16,0.0,3049.1365416666667,6.3109166666666665,0.0,0.0,70.64
269,2020-07-17,0.0,3637.4839166666666,6.828333333333333,0.0,0.0,73.655
269,2020-07-18,0.0,2765.771666666667,6.709416666666667,0.0,0.0,73.55
269,2020-07-19,0.0,2699.7038749999997,7.391291666666667,0.0,0.0,75.71000000000001
269,2020-07-20,0.0,1232.2477916666667,3.3295,0.0,0.0,76.4075
269,2020-07-21,0.0,0.0,0.0,0.0,0.0,70.79
269,2020-07-22,0.0,0.0,0.0,0.0,0.0,74.95250000000001
269,2020-07-23,0.0,0.0,0.0,0.0,0.0,74.11217391304349
269,2020-07-24,0.0,0.0,0.0,0.0,0.0,72.09304347826087
269,2020-07-25,0.0,0.0,0.0,0.0,0.0,72.84500000000001
269,2020-07-26,0.0,0.0,0.0,0.0,0.0,73.60347826086957
269,2020-07-27,0.0,0.0,0.0,0.0,0.0,78.81500000000001
269,2020-07-28,0.0,0.0,0.0,0.0,0.0,73.835
269,2020-07-29,0.0,924.1780416666667,4.082291666666666,0.0,0.0,68.78750000000001
269,2020-07-30,0.0,3015.6946666666668,10.2925,0.0,0.0,69.59750000000001
269,2020-07-31,0.0,3061.6342916666667,9.770125,0.0,0.0,68.34499999999998
269,2020-08-01,0.0,3806.509625,9.936833333333334,0.0,0.0,72.32000000000001
269,2020-08-02,0.0,2371.00325,12.109583333333333,0.0,0.0,78.665
269,2020-08-03,0.0,2440.4773333333333,12.339374999999999,0.0,0.0,74.4275
269,2020-08-04,0.0,2606.5294166666667,11.079125,0.0,0.0,68.4875
269,2020-08-05,0.0,2820.924958333333,11.009708333333334,0.0,0.0,67.7375
269,2020-08-06,0.24479166666666666,800.787875,242.843875,0.09415064102564102,0.17388582428551658,64.75249999999998
269,2020-08-07,86.39583333333333,2478.402583333333,1484.4244166666667,33.229166666666664,19.829236053738153,67.7975
269,2020-08-08,133.94791666666666,3521.4587916666665,10.770083333333334,51.51842948717948,21.637067033373906,70.89500000000001
269,2020-08-09,85.98958333333333,2272.845041666667,11.412166666666666,33.07291666666667,21.52093100177926,73.3325
269,2020-08-10,91.30729166666667,2475.3761250000002,11.408583333333333,35.1181891025641,20.982116839471775,75.515
269,2020-08-11,97.171875,2644.6115833333333,11.891625,37.37379807692307,20.90083924264997,77.49500000000002
269,2020-08-12,92.796875,2533.0626666666667,11.214958333333334,35.69110576923077,20.838787932013265,70.5125
269,2020-08-13,97.203125,2609.4675833333336,10.670666666666667,37.38581730769231,21.18914140084323,71.05250000000001
269,2020-08-14,91.56770833333333,2413.6647916666666,11.177833333333332,35.21834935897436,21.57994968347608,70.78608695652174
269,2020-08-15,66.96875,1712.0755416666668,11.437041666666666,25.75721153846154,22.250219902436644,71.675
269,2020-08-16,56.833333333333336,1465.3077916666668,10.650666666666668,21.858974358974358,22.062732914067986,73.1375
269,2020-08-17,51.182291666666664,1331.0215833333334,9.07475,19.685496794871796,21.87356985111916,68.9225
269,2020-08-18,99.125,2379.028333333333,7.684208333333333,38.125,23.70110661425498,65.94500000000001
269,2020-08-19,131.36979166666666,3232.482583333333,7.606958333333334,50.526842948717956,23.11768573119321,61.63999999999999
269,2020-08-20,169.70833333333334,4527.276916666667,7.462583333333334,65.2724358974359,21.32313943268166,63.58249999999999
269,2020-08-21,150.20833333333334,4090.4258750000004,9.987499999999999,57.77243589743589,20.88865794309118,71.2475
269,2020-08-22,136.94270833333334,3574.6555416666665,20.138541666666665,52.67027243589744,21.79163176674222,72.6275
269,2020-08-23,103.38541666666667,2577.0358333333334,12.021666666666667,39.763621794871796,22.820432071558532,72.61454545454546
269,2020-08-24,125.27604166666667,3254.2919583333332,11.740625,48.18309294871795,21.897601469215306,73.68173913043479
269,2020-08-25,142.0625,3887.6374166666665,11.343166666666667,54.63942307692308,20.78637402506394,70.75250000000001
269,2020-08-26,147.34895833333334,3880.9503333333337,10.878,56.672676282051285,21.597029575989016,63.06173913043477
269,2020-08-27,135.71354166666666,3535.7877083333333,10.633833333333333,52.19751602564102,21.833433637086564,70.04260869565218
269,2020-08-28,142.64583333333334,3896.7607083333332,10.296791666666666,54.86378205128205,20.822860558921995,68.55565217391305
269,2020-08-29,113.30208333333333,2988.8117500000003,11.928333333333333,43.57772435897436,21.563754136108145,72.89428571428572
269,2020-08-30,92.69791666666667,2315.259875,9.779583333333333,35.65304487179487,22.774836423300236,62.24
269,2020-08-31,107.0,2701.2863333333335,7.369708333333333,41.15384615384615,22.5319196693822,62.9075
269,2020-09-01,70.05208333333333,3470.7544583333333,92.20079166666666,26.943108974358974,11.481065730181198,68.0825
269,2020-09-02,0.0,4570.716041666667,10.147458333333333,0.0,0.0,71.37500000000001
269,2020-09-03,0.0,4298.221208333333,9.479333333333333,0.0,0.0,67.8875
269,2020-09-04,0.0,2849.6132916666666,8.395625,0.0,0.0,66.20750000000001
269,2020-09-05,0.0,3178.8316250000003,7.735333333333333,0.0,0.0,60.63500000000001
269,2020-09-06,0.0,2526.7523333333334,7.541791666666666,0.0,0.0,62.54
269,2020-09-07,0.0,2257.07475,7.681166666666667,0.0,0.0,68.8325
269,2020-09-08,0.0,2981.0050833333335,8.700083333333334,0.0,0.0,70.9625
269,2020-09-09,0.0,3973.2561666666666,9.547791666666667,0.0,0.0,70.772
269,2020-09-10,0.0,4189.948833333333,75.15724999999999,0.0,0.0,70.27250000000001
269,2020-09-11,0.0,3984.7138333333332,9.313916666666666,0.0,0.0,56.5325
269,2020-09-12,0.0,4361.277708333333,7.673333333333333,0.0,0.0,58.08500000000001
269,2020-09-13,0.0,2856.2197916666664,7.848208333333333,0.0,0.0,62.58500000000001
269,2020-09-14,0.0,3119.902125,7.290208333333333,0.0,0.0,56.7125
269,2020-09-15,0.0,3996.596625,4.688416666666667,0.0,0.0,50.64500000000001
269,2020-09-16,0.0,3700.049791666667,5.581499999999999,0.0,0.0,59.705000000000005
269,2020-09-17,0.0,4121.619375,6.290041666666667,0.0,0.0,56.5625
269,2020-09-18,0.0,1786.247625,2.0200416666666667,0.0,0.0,49.872499999999995
269,2020-09-19,0.0,0.0,0.0,0.0,0.0,43.667272727272724
269,2020-09-20,0.0,0.0,0.0,0.0,0.0,47.38999999999999
269,2020-09-21,0.0,0.0,0.0,0.0,0.0,48.31249999999999
269,2020-09-22,0.0,1822.4353333333331,1.3637083333333333,0.0,0.0,50.24000000000001
269,2020-09-23,0.0,3778.9150000000004,3.5533750000000004,0.0,0.0,57.78499999999999
269,2020-09-24,0.0,3361.2797916666664,5.039000000000001,0.0,0.0,61.1225
269,2020-09-25,0.0,4607.363958333333,729.1782499999999,0.0,0.0,65.48
269,2020-09-26,0.0,2999.7857916666667,4.874833333333333,0.0,0.0,65.96000000000002
269,2020-09-27,0.0,0.0,0.0,0.0,0.0,69.03500000000001
269,2020-09-28,0.0,0.0,0.0,0.0,0.0,71.46499999999999
269,2020-09-29,0.0,0.0,0.0,0.0,0.0,60.328571428571436
269,2020-09-30,0.0,0.0,0.0,0.0,0.0,56.652499999999996
269,2020-10-01,0.0,0.0,0.0,0.0,0.0,54.81304347826088
269,2020-10-02,0.0,0.0,0.0,0.0,0.0,50.25826086956522
269,2020-10-03,0.0,0.0,0.0,0.0,0.0,48.1325
269,2020-10-04,0.0,0.0,0.0,0.0,0.0,47.16909090909091
269,2020-10-05,0.0,0.0,0.0,0.0,0.0,51.08818181818182
269,2020-10-06,0.0,2372.053375,2.08025,0.0,0.0,51.80000000000001
269,2020-10-07,0.0,4471.962208333333,4.644916666666666,0.0,0.0,56.53142857142856
269,2020-10-08,0.0,4628.775291666667,3.9890416666666666,0.0,0.0,49.04521739130435
269,2020-10-09,0.0,3941.1884583333335,3.513583333333333,0.0,0.0,54.125
269,2020-10-10,0.0,3730.8560833333336,6.11525,0.0,0.0,66.62750000000001
269,2020-10-11,0.0,4180.373083333333,5.193833333333333,0.0,0.0,52.4075
269,2020-10-12,0.0,4610.430875,4.099166666666666,0.0,0.0,51.90500000000001
269,2020-10-13,0.0,3860.1474166666667,3.891583333333333,0.0,0.0,50.440999999999995
269,2020-10-14,0.0,3360.3157916666664,2.84675,0.0,0.0,50.38347826086956
269,2020-10-15,0.0,3327.7767500000004,4.93375,0.0,0.0,61.902499999999996
269,2020-10-16,0.0,4215.568791666667,3.622666666666667,0.0,0.0,44.57157894736842
269,2020-10-17,0.0,4491.499583333333,1.9075833333333332,0.0,0.0,40.115652173913034
269,2020-10-18,0.0,2885.5454583333335,1.679125,0.0,0.0,50.16499999999999
269,2020-10-19,0.0,3320.8915833333335,2.7106250000000003,0.0,0.0,53.096000000000004
269,2020-10-20,0.0,3583.040875,3.106125,0.0,0.0,52.63999999999999
269,2020-10-21,0.0,2775.259,4.052458333333333,0.0,0.0,59.31714285714287
269,2020-10-22,0.0,3948.9621666666667,4.50325,0.0,0.0,55.274
269,2020-10-23,0.0,4445.091791666667,5.8777083333333335,0.0,0.0,67.26363636363637
269,2020-10-24,0.0,4506.086208333333,4.5304166666666665,0.0,0.0,47.61500000000001
269,2020-10-25,0.0,3820.1755,1.8798333333333332,0.0,0.0,41.08608695652173
269,2020-10-26,0.0,4171.914375,1.694,0.0,0.0,46.229
269,2020-10-27,108.40625,4413.7143750000005,1.5576666666666668,41.69471153846154,13.971245826632508,43.732727272727274
269,2020-10-28,155.77604166666666,3947.3841666666667,1.3744166666666666,59.913862179487175,22.44793039982948,42.991249999999994
269,2020-10-29,165.53125,4276.520333333333,1.1997916666666668,63.66586538461539,22.017828834907135,41.51157894736841
269,2020-10-30,167.16666666666666,4205.210375,1.1422083333333333,64.2948717948718,22.612417392369395,35.68100000000001
269,2020-10-31,143.09895833333334,3464.8334166666664,0.9820000000000001,55.03806089743589,23.493036367557288,36.35913043478261
269,2020-11-01,113.5,2859.7077916666663,0.9457916666666667,43.65384615384615,22.576636508622304,40.40599999999999
269,2020-11-02,145.73958333333334,3651.9219166666667,0.9540000000000001,56.0536858974359,22.700795602382545,32.5
269,2020-11-03,152.61979166666666,3829.3709583333334,0.9457916666666667,58.69991987179487,22.670884009673927,38.73875
269,2020-11-04,148.61458333333334,3590.6710000000003,1.0332916666666667,57.159455128205124,23.5434905674857,50.95684210526315
269,2020-11-05,171.63020833333334,4423.93425,1.7340416666666665,66.01161858974359,22.068362229150317,57.1175
269,2020-11-06,157.4375,3912.514458333333,2.1806666666666668,60.55288461538461,22.889550663747812,55.82750000000001
269,2020-11-07,154.18229166666666,3910.863541666667,2.1794166666666666,59.30088141025641,22.42574458947907,51.1025
269,2020-11-08,154.45833333333334,3812.797416666667,1.964875,59.407051282051285,23.04372328491649,53.637499999999996
269,2020-11-09,118.51041666666667,3082.11475,990.7467499999999,45.58092948717949,21.872214636791902,56.69
269,2020-11-10,173.46875,4618.146,3.7774583333333336,66.71875,21.36675784864027,63.379999999999995
269,2020-11-11,171.73958333333334,4471.507833333333,3.8219583333333333,66.0536858974359,21.847484851648538,60.14300000000001
269,2020-11-12,175.70833333333334,4378.047125,47.088125,67.5801282051282,22.829529717418115,39.080000000000005
269,2020-11-13,196.78125,4892.037416666667,1.4318333333333333,75.68509615384616,22.881209778495663,37.604545454545466
269,2020-11-14,175.77604166666666,4410.192166666667,1.452,67.60616987179488,22.67186279480465,37.82
269,2020-11-15,144.34895833333334,3392.3885416666667,1.3865,55.51883012820513,24.204332175819665,42.42434782608695
269,2020-11-16,113.125,2688.9585833333335,1.1659166666666667,43.50961538461539,23.93092672835577,40.56588235294117
269,2020-11-17,126.55208333333333,3080.9586249999998,1.1962083333333333,48.673878205128204,23.365144477647043,32.419999999999995
269,2020-11-18,125.72916666666667,2962.186208333333,1.0123333333333333,48.357371794871796,24.143972033568467,23.337500000000006
269,2020-11-19,140.515625,3316.7435,0.7224166666666667,54.04447115384615,24.09893057879413,36.58608695652173
269,2020-11-20,159.77604166666666,4129.8268333333335,1.3679583333333334,61.45232371794872,22.007203215999787,55.4675
269,2020-11-21,150.78125,3854.3681250000004,1.2723333333333333,57.99278846153846,22.25251928723509,41.96
269,2020-11-22,139.58333333333334,3345.1649166666666,0.993375,53.68589743589743,23.73564674859038,35.345
269,2020-11-23,128.88541666666666,3229.8172083333334,0.9856250000000001,49.5713141025641,22.69921684465468,39.91052631578948
269,2020-11-24,170.08854166666666,4335.119083333333,1.02525,65.41866987179488,22.3181947850119,34.199999999999996
269,2020-11-25,208.83854166666666,5270.809625,302.7952916666667,80.32251602564102,22.538154901529424,40.604000000000006
269,2020-11-26,194.20833333333334,5093.978458333333,17.177125,74.69551282051282,21.68681601516937,49.94705882352941
269,2020-11-27,117.76041666666667,2970.432875,1.2659583333333333,45.29246794871795,22.550938925769266,45.311818181818175
269,2020-11-28,126.05729166666667,3147.230625,1.0242083333333334,48.48357371794872,22.78370985593794,37.535000000000004
269,2020-11-29,102.81770833333333,2484.500666666667,0.9514999999999999,39.54527243589744,23.540400105994916,38.059999999999995
269,2020-11-30,115.4375,2850.206,1.0885,44.39903846153846,23.03857963833725,43.61818181818183
269,2020-12-01,135.72395833333334,3343.6405833333333,0.9670833333333334,52.20152243589744,23.08989549199039,37.84100000000001
269,2020-12-02,44.848958333333336,2677.4203333333335,1124.8113333333333,17.24959935897436,9.528418884275961,30.52571428571429
269,2020-12-03,0.0,4088.8854583333336,0.9248333333333334,0.0,0.0,35.60782608695652
269,2020-12-04,0.0,4143.151666666667,1.07075,0.0,0.0,41.78000000000001
269,2020-12-05,0.0,5604.1007500000005,1.01,0.0,0.0,34.99142857142858
269,2020-12-06,0.0,3801.60975,0.9592916666666667,0.0,0.0,27.402499999999993
269,2020-12-07,0.0,4509.291708333333,0.9424583333333333,0.0,0.0,26.3
269,2020-12-08,0.0,3540.7509166666664,0.8552083333333332,0.0,0.0,26.166363636363624
269,2020-12-09,0.0,2997.9990833333336,0.7230833333333333,0.0,0.0,30.938
269,2020-12-10,0.0,3207.45825,0.9997083333333333,0.0,0.0,36.04571428571428
269,2020-12-11,0.0,3463.9365,0.905625,0.0,0.0,40.88545454545455
269,2020-12-12,0.0,3708.53825,1.0162916666666666,0.0,0.0,44.300000000000004
269,2020-12-13,0.0,3816.8948333333333,1.0578333333333334,0.0,0.0,42.11913043478261
269,2020-12-14,0.0,3652.1255,1.2577083333333332,0.0,0.0,32.417272727272724
269,2020-12-15,0.0,4258.054708333333,0.9935,0.0,0.0,25.633684210526315
269,2020-12-16,0.0,3423.9647083333334,0.5112916666666667,0.0,0.0,22.304000000000006
269,2020-12-17,0.0,3434.413875,0.5126666666666667,0.0,0.0,20.33
269,2020-12-18,0.0,3160.591291666667,0.37404166666666666,0.0,0.0,17.99272727272727
269,2020-12-19,0.0,3430.908125,0.004916666666666666,0.0,0.0,17.397499999999997
269,2020-12-20,0.0,2960.4952083333333,0.2041666666666667,0.0,0.0,28.1075
269,2020-12-21,0.0,2857.4887083333338,0.524625,0.0,0.0,34.314285714285724
269,2020-12-22,0.0,2929.0188333333335,0.5687916666666667,0.0,0.0,33.63714285714286
269,2020-12-23,0.0,2755.6479583333335,0.5510833333333334,0.0,0.0,33.75909090909091
269,2020-12-24,0.0,2473.2337916666665,0.6392916666666667,0.0,0.0,43.58545454545455
269,2020-12-25,0.0,1853.4940416666668,0.55375,0.0,0.0,33.771578947368425
269,2020-12-26,0.0,1705.6380416666668,0.23145833333333332,0.0,0.0,21.23130434782609
269,2020-12-27,0.0,1413.3535416666666,0.16966666666666666,0.0,0.0,26.7095652173913
269,2020-12-28,0.0,1883.9455,0.38399999999999995,0.0,0.0,33.93304347826087
269,2020-12-29,0.0,2157.7797083333335,0.6616666666666667,0.0,0.0,25.1375
269,2020-12-30,0.0,1702.3916666666667,0.2901666666666667,0.0,0.0,29.21749999999999
269,2020-12-31,0.0,1298.2808750000002,0.654,0.0,0.0,33.13142857142856
269,2021-01-01,0.0,1783.1333333333332,0.6747916666666667,0.0,0.0,30.61
269,2021-01-02,0.0,2113.590833333333,0.8308749999999999,0.0,0.0,35.22363636363637
269,2021-01-03,0.0,3579.086,0.8693749999999999,0.0,0.0,31.354999999999993
269,2021-01-04,0.0,4120.429208333334,1.010375,0.0,0.0,32.432
269,2021-01-05,0.0,4104.9635,1.02525,0.0,0.0,31.047058823529422
269,2021-01-06,0.0,4172.164791666667,1.09075,0.0,0.0,29.600000000000012
269,2021-01-07,0.0,3157.9769166666665,0.8953333333333333,0.0,0.0,26.720000000000002
269,2021-01-08,0.0,4514.500708333334,0.7411249999999999,0.0,0.0,22.01
269,2021-01-09,0.0,3570.54825,0.6428333333333334,0.0,0.0,22.74173913043478
269,2021-01-10,0.0,2776.1229583333334,0.663875,0.0,0.0,25.265
269,2021-01-11,0.0,2683.1230833333334,0.616875,0.0,0.0,26.200000000000003
269,2021-01-12,0.0,2760.8013333333333,0.853125,0.0,0.0,29.975000000000005
269,2021-01-13,0.0,3120.85975,818.6709166666666,0.0,0.0,30.76347826086957
269,2021-01-14,0.0,3102.439958333333,0.9727916666666667,0.0,0.0,35.474782608695655
269,2021-01-15,0.0,4425.131875,0.9507083333333334,0.0,0.0,36.987500000000004
269,2021-01-16,0.0,4630.397208333333,1.1986666666666668,0.0,0.0,33.83272727272726
269,2021-01-17,0.0,3258.6695416666666,1.1884166666666667,0.0,0.0,33.6875
269,2021-01-18,0.0,2832.615208333333,1.1496666666666666,0.0,0.0,29.079090909090908
269,2021-01-19,0.0,2903.4330000000004,1.0021666666666667,0.0,0.0,30.003636363636364
269,2021-01-20,56.135416666666664,2783.9949166666665,0.7267083333333333,21.590544871794872,11.469739398370749,23.585000000000004
269,2021-01-21,117.15625,2670.7560416666665,0.6135833333333334,45.06009615384615,24.95262733422317,26.77142857142857
269,2021-01-22,136.66666666666666,3209.6187083333334,0.9805,52.56410256410257,24.221118649923397,30.2
269,2021-01-23,145.03125,3362.4155833333334,0.706625,55.78125000000001,24.535518388602917,18.425000000000004
269,2021-01-24,129.75,2901.059541666667,0.4723333333333333,49.90384615384615,25.441092793841165,15.116
269,2021-01-25,110.51041666666667,2434.091125,0.27425,42.50400641025641,25.82565953875517,27.16571428571428
269,2021-01-26,140.97916666666666,3288.787375,0.513875,54.22275641025641,24.383956808869577,26.712499999999995
269,2021-01-27,126.27083333333333,3040.9757916666663,1.1020833333333333,48.565705128205124,23.619740487447796,24.565217391304344
269,2021-01-28,135.625,3312.9009583333336,0.8417083333333334,52.16346153846154,23.287149783114927,16.429999999999993
269,2021-01-29,207.26041666666666,5116.4025833333335,0.5695833333333333,79.71554487179488,23.04287666193499,11.03
269,2021-01-30,140.40625,3303.3294583333336,0.5616666666666666,54.00240384615385,24.17795627585688,13.152500000000002
269,2021-01-31,87.13541666666667,1989.0860833333334,0.11745833333333333,33.513621794871796,24.918745311830044,16.085
269,2021-02-01,92.75,2207.8006666666665,0.7638333333333334,35.67307692307693,23.896764079849,22.9475
269,2021-02-02,116.8125,2881.6752916666665,0.9790416666666667,44.92788461538461,23.058407705459874,21.62
269,2021-02-03,149.65625,3871.3422083333335,1.0523333333333333,57.56009615384615,21.989650865381925,25.819999999999997
269,2021-02-04,192.125,5055.112458333333,1.111875,73.89423076923077,21.61912421681288,26.60782608695653
269,2021-02-05,163.23958333333334,4220.270833333333,0.9422916666666666,62.78445512820513,22.002406951238978,34.05999999999999
269,2021-02-06,149.07291666666666,3714.838208333333,1.097625,57.335737179487175,22.826739508331585,23.929999999999996
269,2021-02-07,133.25,3175.5114166666667,0.49195833333333333,51.24999999999999,23.869239225167327,18.455000000000002
269,2021-02-08,124.73958333333333,2881.468208333333,0.07383333333333333,47.97676282051282,24.624957783987735,13.4075
269,2021-02-09,147.70833333333334,3520.3230416666665,0.15845833333333334,56.81089743589743,23.86753221696719,21.845
269,2021-02-10,173.67708333333334,4189.523291666666,0.5248333333333334,66.7988782051282,23.58103950218388,18.942500000000003
269,2021-02-11,183.35416666666666,4400.841625,0.8057916666666666,70.52083333333333,23.699549016503305,16.767500000000002
269,2021-02-12,176.84375,4138.699791666667,0.26825,68.01682692307692,24.305850836104476,9.635
269,2021-02-13,203.75,4843.4967916666665,0.3968333333333333,78.36538461538461,23.928949817015383,13.407500000000004
269,2021-02-14,158.23958333333334,3734.1292916666666,0.6807916666666666,60.861378205128204,24.105204352097413,22.362499999999997
269,2021-02-15,159.02083333333334,3822.41625,0.8792083333333333,61.16185897435897,23.664704411625614,22.64782608695652
269,2021-02-16,141.86458333333334,3382.9255,1.1505833333333333,54.56330128205128,23.854295289519218,27.410000000000004
269,2021-02-17,149.66666666666666,3488.6991249999996,0.53325,57.56410256410256,24.40319036938701,16.205000000000002
269,2021-02-18,177.72916666666666,4325.428458333333,0.44483333333333336,68.3573717948718,23.37300807987715,20.6675
269,2021-02-19,217.55208333333334,5504.2714166666665,0.638,83.6738782051282,22.482698865720803,25.1975
269,2021-02-20,191.86458333333334,4934.360416666666,0.822375,73.79407051282051,22.11815945131919,21.757142857142856
269,2021-02-21,205.53125,5218.745833333333,0.8080416666666667,79.05048076923077,22.40251389422267,23.330000000000002
269,2021-02-22,170.85416666666666,4230.283416666666,0.4129583333333333,65.71314102564104,22.974239682377995,28.269090909090913
269,2021-02-23,151.02083333333334,3756.929583333333,1.0065833333333334,58.0849358974359,22.865928711806735,32.875454545454545
269,2021-02-24,139.82291666666666,3503.467458333333,11.297166666666667,53.778044871794876,22.70206208843329,40.04521739130434
269,2021-02-25,170.36458333333334,4349.805875,26.072666666666667,65.52483974358975,22.27893763637083,29.53142857142857
269,2021-02-26,199.92708333333334,5115.009791666666,57.54475,76.89503205128206,22.233621022855377,27.994999999999997
269,2021-02-27,229.86458333333334,6092.543416666666,535.9325416666667,88.40945512820512,21.46142065973423,36.71
269,2021-02-28,233.45833333333334,6033.3391249999995,62.243625,89.79166666666667,22.010843281487922,33.90956521739132
269,2021-03-01,178.91666666666666,4628.79475,34.029,68.81410256410257,21.98709802133458,31.934545454545454
269,2021-03-02,157.55208333333334,3895.392333333333,29.548833333333334,60.59695512820513,23.00689354682317,16.76
269,2021-03-03,157.67708333333334,3988.9640416666666,4.447375,60.64503205128206,22.485031192535576,31.084999999999997
269,2021-03-04,164.72916666666666,4148.439708333333,8.724124999999999,63.357371794871796,22.587634763979317,26.037500000000005
269,2021-03-05,166.51041666666666,4171.884083333333,6.783874999999999,64.04246794871796,22.703573123140004,22.01
269,2021-03-06,169.10416666666666,4179.911083333333,3.21475,65.0400641025641,23.01295048813472,20.885
269,2021-03-07,136.375,3264.3321666666666,1.319375,52.45192307692308,23.764323565315276,20.285
269,2021-03-08,123.55208333333333,2933.121375,4.127,47.52003205128205,23.961007547046282,23.817500000000006
269,2021-03-09,124.95833333333333,3106.3610416666666,1.2612083333333333,48.06089743589744,22.88222918210458,41.0
269,2021-03-10,115.13541666666667,2837.5092083333334,17.871666666666666,44.28285256410256,23.081110240939353,44.72749999999999
269,2021-03-11,118.16666666666667,2960.880333333333,48.012375,45.44871794871795,22.701741145079115,56.7275
269,2021-03-12,71.35416666666667,1669.7254583333333,3.470125,27.44391025641026,24.30856418320201,45.179130434782614
269,2021-03-13,2.2083333333333335,119.89725,1.2990416666666667,0.8493589743589743,10.477084429468658,28.963478260869564
269,2021-03-14,32.3125,783.3204999999999,2.0537916666666667,12.427884615384615,23.464759422654375,31.19818181818182
269,2021-03-15,89.63541666666667,2279.2066666666665,47.57316666666667,34.475160256410255,22.370772072982508,19.4975
269,2021-03-16,75.97916666666667,1681.6735416666668,31.764208333333332,29.222756410256412,25.70028104031124,26.722727272727273
269,2021-03-17,83.29166666666667,1942.1625000000001,64.934,32.035256410256416,24.395011431272557,41.46285714285714
269,2021-03-18,100.33333333333333,2340.80225,76.619125,38.58974358974359,24.381788100402087,37.673913043478244
269,2021-03-19,129.19791666666666,3086.246333333333,74.15820833333333,49.69150641025641,23.812772429557274,24.996363636363636
269,2021-03-20,150.375,3702.291625,96.94270833333333,57.83653846153847,23.10415309328854,34.55913043478262
269,2021-03-21,153.76041666666666,3863.799166666666,96.85416666666667,59.138621794871796,22.636800354889626,44.42000000000001
269,2021-03-22,133.64583333333334,3415.8610000000003,33.33433333333333,51.40224358974359,22.255649413460066,49.006086956521735
269,2021-03-23,183.22916666666666,4606.023208333333,68.827,70.47275641025641,22.628383081161864,52.426086956521736
269,2021-03-24,125.03125,3006.2655,69.58816666666667,48.08894230769231,23.657904702140687,52.205000000000005
269,2021-03-25,118.41666666666667,2927.484,46.54720833333334,45.544871794871796,23.00929645464236,61.737500000000004
269,2021-03-26,124.33333333333333,3245.9781666666663,45.29320833333333,47.820512820512825,21.788484337549544,55.63999999999999
269,2021-03-27,139.70833333333334,3556.56875,27.881041666666665,53.73397435897436,22.344783000312994,45.41
269,2021-03-28,130.27083333333334,3352.4953333333337,96.50229166666666,50.10416666666667,22.103652650705484,50.38999999999999
269,2021-03-29,125.78125,3166.117583333333,49.80879166666667,48.37740384615385,22.598202948927117,36.273043478260874
269,2021-03-30,71.92708333333333,3589.05075,280.71020833333336,27.664262820512818,11.39981722728341,50.17249999999999
269,2021-03-31,54.729166666666664,4045.2252083333333,172.06945833333336,21.04967948717949,7.695931055067787,48.79727272727273
269,2021-04-01,58.78125,3246.05825,241.43404166666667,22.608173076923077,10.300719149140344,29.694285714285716
269,2021-04-02,60.447916666666664,3545.710125,42.83204166666667,23.24919871794872,9.697575018362663,25.430000000000003
269,2021-04-03,59.510416666666664,4107.713875,87.33570833333333,22.888621794871796,8.240960717001144,34.2725
269,2021-04-04,56.447916666666664,3072.8525416666666,17.351333333333333,21.71073717948718,10.449397151939664,44.067499999999995
269,2021-04-05,57.5,2898.382708333333,46.13966666666667,22.115384615384613,11.284885385434421,43.16782608695652
269,2021-04-06,33.177083333333336,2796.9540416666664,51.265375,12.760416666666666,6.74742259673744,44.936521739130434
269,2021-04-07,0.10416666666666667,3062.4641666666666,6.051208333333334,0.04006410256410256,0.01934829895061811,55.145
269,2021-04-08,0.10416666666666667,3366.884,22.297708333333333,0.04006410256410256,0.017598905166385955,60.612500000000004
269,2021-04-09,0.11458333333333333,3139.7833750000004,65.92395833333333,0.044070512820512824,0.020759017951180927,58.294999999999995
269,2021-04-10,0.10416666666666667,3135.111666666666,16.851166666666668,0.04006410256410256,0.018899955893826925,61.872499999999995
269,2021-04-11,0.09375,2849.6362083333333,7.124458333333333,0.03605769230769231,0.01871401157946053,58.28000000000001
269,2021-04-12,17.854166666666668,2183.0088333333333,290.15529166666664,6.86698717948718,4.652315182518603,46.58818181818181
269,2021-04-13,23.239583333333332,4367.09975,15.081416666666668,8.938301282051283,3.0270546608828384,51.84090909090909
269,2021-04-14,12.09375,3397.2819583333335,14.992416666666665,4.6514423076923075,2.024950595615242,52.242500000000014
269,2021-04-15,0.10416666666666667,2097.1195416666665,17.388,0.04006410256410256,0.02825469461561121,42.335
269,2021-04-16,0.10416666666666667,2776.183833333333,16.394583333333333,0.04006410256410256,0.021343497325635397,37.025000000000006
269,2021-04-17,3.1458333333333335,2849.802416666667,9.051208333333333,1.2099358974358976,0.627922430918627,41.02249999999999
269,2021-04-18,24.03125,3348.2424583333336,8.141166666666667,9.242788461538462,4.082672091934201,48.531578947368416
269,2021-04-19,28.520833333333332,3613.921083333333,3.5071666666666665,10.969551282051281,4.489196172341555,48.299
269,2021-04-20,54.427083333333336,4321.253791666667,388.221375,20.93349358974359,7.164573230069451,42.64454545454546
269,2021-04-21,51.677083333333336,4577.158,28.230041666666665,19.87580128205128,6.42224882109039,31.748
269,2021-04-22,39.9375,4521.438958333333,17.632749999999998,15.360576923076923,5.024458244234286,30.645263157894735
269,2021-04-23,53.260416666666664,5599.505416666667,361.03429166666666,20.48477564102564,5.410531483199694,44.1575
269,2021-04-24,33.6875,4003.4955000000004,8.271208333333332,12.95673076923077,4.786460461031282,54.252500000000005
269,2021-04-25,10.604166666666666,2877.6009166666668,6.406958333333333,4.078525641025641,2.0961918093943086,47.8713043478261
269,2021-04-26,20.0,2930.7135,44.27729166666666,7.6923076923076925,3.881876091493306,39.57000000000001
269,2021-04-27,49.927083333333336,3095.571375,29.596166666666665,19.20272435897436,9.17445789345145,53.532500000000006
269,2021-04-28,47.333333333333336,3970.3726666666666,23.017458333333334,18.205128205128204,6.781423316714126,61.5875
269,2021-04-29,52.375,3883.6266250000003,33.402750000000005,20.14423076923077,7.67134658145293,50.940909090909095
269,2021-04-30,53.541666666666664,3875.0244583333333,27.633041666666667,20.592948717948715,7.859636771253211,44.68099999999999
269,2021-05-01,55.552083333333336,3790.355916666667,66.09370833333334,21.366185897435898,8.3369154324433,44.29
269,2021-05-02,49.354166666666664,2840.7874583333337,38.142041666666664,18.982371794871796,9.882575008043666,56.73411764705883
269,2021-05-03,41.770833333333336,2647.4955416666667,77.29837500000001,16.065705128205128,8.974761991913752,55.60842105263159
269,2021-05-04,49.302083333333336,3766.216,116.74654166666666,18.962339743589745,7.4463781160660405,62.6378947368421
269,2021-05-05,50.552083333333336,3805.3691249999997,202.2408333333333,19.443108974358974,7.556615173158647,51.467
269,2021-05-06,54.1875,3012.081666666667,197.18129166666665,20.841346153846153,10.233340148479815,45.62705882352942
269,2021-05-07,56.520833333333336,3148.21025,260.7309166666667,21.73878205128205,10.212448176794348,43.36454545454546
269,2021-05-08,57.385416666666664,3437.5520416666664,224.578,22.071314102564102,9.495925429363298,41.0
269,2021-05-09,58.052083333333336,2897.9383333333335,222.74620833333333,22.32772435897436,11.394983699139367,42.331999999999994
269,2021-05-10,37.3125,2613.254625,197.34841666666668,14.350961538461537,8.121900386955213,45.66941176470589
269,2021-05-11,5.875,1510.00325,84.85975,2.2596153846153846,2.213171285116991,44.144705882352945
269,2021-05-12,15.020833333333334,2563.8345,739.8305833333334,5.77724358974359,3.332645182223909,47.64
269,2021-05-13,3.15625,299.2114583333333,3075.51525,1.2139423076923077,6.0003725069018214,49.68235294117647
269,2021-05-14,0.11458333333333333,54.78716666666667,2941.73425,0.044070512820512824,1.189673118907611,52.629999999999995
269,2021-05-15,0.09375,38.54383333333333,2969.5717083333334,0.03605769230769231,1.3835708695294966,55.7494117647059
269,2021-05-16,0.10416666666666667,29.75016666666667,2487.435916666667,0.04006410256410256,1.9917021940119846,56.09882352941177
269,2021-05-17,0.10416666666666667,10.664625,2399.324,0.04006410256410256,5.556076488598729,60.231578947368405
269,2021-05-18,0.11458333333333333,0.23916666666666667,1787.6276666666665,0.044070512820512824,272.52468060394887,60.28
269,2021-05-19,0.10416666666666667,0.4879166666666667,2106.876333333333,0.04006410256410256,121.44178764588666,65.42
269,2021-05-20,0.09375,2.212,2338.4265833333334,0.03605769230769231,24.10855560578662,71.53647058823529
269,2021-05-21,0.10416666666666667,5.390000000000001,2801.953916666667,0.04006410256410256,10.993223046794474,73.61176470588236
269,2021-05-22,0.10416666666666667,5.768041666666666,3158.198375,0.04006410256410256,10.272719173414815,68.79411764705883
269,2021-05-23,0.11458333333333333,5.7796666666666665,2968.180375,0.044070512820512824,11.277262721802488,65.11999999999999
269,2021-05-24,0.10416666666666667,2.901,2676.4987916666664,0.04006410256410256,20.4251886322724,58.962105263157895
269,2021-05-25,0.10416666666666667,1.9795416666666668,2491.614958333333,0.04006410256410256,29.932924989651085,67.18
269,2021-05-26,0.10416666666666667,4.279625,2552.3529583333334,0.04006410256410256,13.845482307964415,69.59157894736843
269,2021-05-27,0.10416666666666667,3.6540416666666666,2760.2319583333333,0.04006410256410256,16.215872074681382,55.84
269,2021-05-28,0.10416666666666667,0.4502083333333333,2793.8049583333336,0.04006410256410256,131.61345056301096,45.983157894736834
269,2021-05-29,0.10416666666666667,0.0,2414.5350416666665,0.04006410256410256,0.0,45.25
269,2021-05-30,0.10416666666666667,0.0,2272.3254166666666,0.04006410256410256,0.0,47.28105263157895
269,2021-05-31,0.10416666666666667,0.38154166666666667,2617.38075,0.04006410256410256,155.3001346874886,54.71000000000001
269,2021-06-01,0.10416666666666667,1.047625,2582.5875833333334,0.04006410256410256,56.55981121319385,58.981052631578926
269,2021-06-02,0.10416666666666667,1.6505833333333333,2517.7350833333335,0.04006410256410256,35.89850389592905,59.795789473684195
269,2021-06-03,0.10416666666666667,2.734083333333333,924.3838333333333,0.04006410256410256,21.67215296615766,65.48818181818183
269,2021-06-04,0.10416666666666667,4.18875,1923.9527083333332,0.04006410256410256,14.145860273881757,69.39304347826086
269,2021-06-05,0.0625,7.289583333333333,2970.284291666667,0.02403846153846154,4.87710774507002,74.315
269,2021-06-06,0.0,10.169875,2903.6378333333337,0.0,0.0,74.19500000000001
269,2021-06-07,0.0,11.403125000000001,1230.1981250000001,0.0,0.0,75.42499999999998
269,2021-06-08,0.0,11.611416666666665,1249.9311666666667,0.0,0.0,73.64
269,2021-06-09,0.0,12.229416666666665,3111.2161666666666,0.0,0.0,72.5075
269,2021-06-10,0.0,11.17525,1499.8741666666667,0.0,0.0,68.2775
269,2021-06-11,0.0,9.586166666666667,1491.3772083333333,0.0,0.0,67.67
269,2021-06-12,0.0,10.620791666666667,2602.38225,0.0,0.0,67.22749999999998
269,2021-06-13,0.0,11.083166666666665,2444.46675,0.0,0.0,71.75
269,2021-06-14,0.0,11.545166666666667,2608.7666249999997,0.0,0.0,67.085
269,2021-06-15,0.0,7.274416666666667,2160.016708333333,0.0,0.0,59.382500000000014
269,2021-06-16,0.0,5.305,1482.1285,0.0,0.0,57.275000000000006
269,2021-06-17,0.0,3.887166666666667,1602.5842083333334,0.0,0.0,58.197499999999984
269,2021-06-18,0.0,5.525666666666667,2328.6435,0.0,0.0,67.91000000000001
269,2021-06-19,0.0,8.603958333333333,1533.1744583333332,0.0,0.0,71.0525
269,2021-06-20,0.0,8.511375,1360.1876666666667,0.0,0.0,69.7025
269,2021-06-21,0.0,0.3970416666666667,85.81625000000001,0.0,0.0,74.80999999999999
269,2021-06-22,0.0,0.0,0.0,0.0,0.0,55.49000000000001
269,2021-06-23,0.0,2.1270000000000002,2278.4586249999998,0.0,0.0,57.77
269,2021-06-24,0.0,5.239333333333334,1753.2954166666666,0.0,0.0,66.56
269,2021-06-25,0.0,7.122041666666667,1879.8669166666666,0.0,0.0,69.64999999999999
269,2021-06-26,0.0,8.570458333333333,2113.082875,0.0,0.0,74.50999999999999
269,2021-06-27,0.0,11.019083333333334,1954.0243333333335,0.0,0.0,79.82749999999999
269,2021-06-28,0.0,13.064833333333333,1400.1543333333332,0.0,0.0,78.99499999999999
269,2021-06-29,0.0,13.433750000000002,2041.31725,0.0,0.0,78.81714285714285
269,2021-06-30,0.0,13.658541666666666,2573.1155,0.0,0.0,74.76173913043478
269,2021-07-01,0.0,11.894583333333335,2080.0717083333334,0.0,0.0,68.72749999999998
269,2021-07-02,0.0,10.656625,2074.5222083333333,0.0,0.0,63.800000000000004
269,2021-07-03,0.0,9.700125,2506.5724999999998,0.0,0.0,62.315000000000005
269,2021-07-04,0.0,9.065208333333333,2108.581333333333,0.0,0.0,62.99913043478261
269,2021-07-05,0.0,9.187458333333334,1968.6486666666667,0.0,0.0,71.24
269,2021-07-06,0.0,0.35770833333333335,41.2055,0.0,0.0,74.99
269,2021-07-07,0.0,0.0,0.0,0.0,0.0,72.59749999999998
269,2021-07-08,0.0,0.0,0.0,0.0,0.0,70.28
269,2021-07-09,0.0,0.0,0.0,0.0,0.0,69.53
269,2021-07-10,0.0,0.0,0.0,0.0,0.0,65.5775
269,2021-07-11,0.0,0.0,0.0,0.0,0.0,64.10428571428571
269,2021-07-12,0.0,0.0,0.0,0.0,0.0,68.6075
269,2021-07-13,0.0,0.0,0.0,0.0,0.0,76.05499999999999
269,2021-07-14,0.0,1946.7249583333332,10.468041666666666,0.0,0.0,70.40750000000001
269,2021-07-15,0.0,2027.8562916666667,10.845041666666667,0.0,0.0,75.19250000000001
269,2021-07-16,0.0,1976.68,11.618083333333333,0.0,0.0,72.38260869565218
269,2021-07-17,0.0,2160.5632499999997,10.926833333333335,0.0,0.0,69.25249999999998
269,2021-07-18,0.0,2231.3155,10.248916666666666,0.0,0.0,64.26499999999999
269,2021-07-19,0.0,2010.2606666666668,10.150875000000001,0.0,0.0,68.15545454545455
269,2021-07-20,0.0,2302.8541250000003,11.49125,0.0,0.0,71.65478260869565
269,2021-07-21,0.0,1987.4773750000002,11.844416666666667,0.0,0.0,63.97739130434782
269,2021-07-22,0.0,1415.853625,10.069791666666667,0.0,0.0,62.120000000000005
269,2021-07-23,0.0,37.721125,0.31695833333333334,0.0,0.0,64.58749999999999
269,2021-07-24,0.0,0.0,0.0,0.0,0.0,68.165
269,2021-07-25,0.0,0.0,0.0,0.0,0.0,73.18869565217392
269,2021-07-26,0.0,0.0,0.0,0.0,0.0,71.30260869565218
269,2021-07-27,0.0,0.0,0.0,0.0,0.0,68.975
269,2021-07-28,0.0,0.0,0.0,0.0,0.0,64.51739130434783
269,2021-07-29,0.0,0.0,0.0,0.0,0.0,64.81727272727272
269,2021-07-30,0.0,0.0,0.0,0.0,0.0,57.94571428571429
269,2021-07-31,0.0,0.0,0.0,0.0,0.0,52.025
269,2021-08-01,0.0,0.0,0.0,0.0,0.0,59.18
269,2021-08-02,0.0,0.0,0.0,0.0,0.0,62.894545454545465
269,2021-08-03,0.0,0.0,0.0,0.0,0.0,62.652499999999996
269,2021-08-04,0.0,0.0,0.0,0.0,0.0,65.89249999999998
269,2021-08-05,0.0,0.0,0.0,0.0,0.0,66.92
269,2021-08-06,0.0,0.0,0.0,0.0,0.0,72.00500000000001
269,2021-08-07,0.0,0.0,0.0,0.0,0.0,74.45
269,2021-08-08,0.0,0.0,0.0,0.0,0.0,73.61749999999999
269,2021-08-09,0.0,0.0,0.0,0.0,0.0,76.09249999999999
269,2021-08-10,0.0,0.0,0.0,0.0,0.0,77.00000000000001
269,2021-08-11,0.0,0.0,0.0,0.0,0.0,79.25
269,2021-08-12,0.0,0.0,0.0,0.0,0.0,78.2225
269,2021-08-13,0.0,0.0,0.0,0.0,0.0,76.925
269,2021-08-14,0.0,0.0,0.0,0.0,0.0,68.03
269,2021-08-15,0.0,0.0,0.0,0.0,0.0,62.660000000000004
269,2021-08-16,0.0,0.0,0.0,0.0,0.0,66.395
269,2021-08-17,0.0,0.0,0.0,0.0,0.0,71.7408695652174
269,2021-08-18,0.0,0.0,0.0,0.0,0.0,71.9525
269,2021-08-19,0.0,0.0,0.0,0.0,0.0,70.73750000000003
269,2021-08-20,0.0,0.0,0.0,0.0,0.0,70.63250000000001
269,2021-08-21,0.0,0.0,0.0,0.0,0.0,72.4325
269,2021-08-22,0.0,0.0,0.0,0.0,0.0,73.8125
269,2021-08-23,0.0,0.0,0.0,0.0,0.0,74.7575
269,2021-08-24,0.0,0.0,0.0,0.0,0.0,73.5425
269,2021-08-25,0.0,0.0,0.0,0.0,0.0,76.3325
269,2021-08-26,0.0,0.0,0.0,0.0,0.0,75.7475
269,2021-08-27,0.0,0.0,0.0,0.0,0.0,72.58999999999999
269,2021-08-28,0.0,0.0,0.0,0.0,0.0,71.735
269,2021-08-29,0.0,0.0,0.0,0.0,0.0,74.33
269,2021-08-30,0.0,0.0,0.0,0.0,0.0,72.82727272727273
269,2021-08-31,0.0,0.0,0.0,0.0,0.0,69.40086956521738
269,2021-09-01,0.0,0.0,0.0,0.0,0.0,62.35249999999999
269,2021-09-02,0.0,0.0,0.0,0.0,0.0,58.415
269,2021-09-03,0.0,0.0,0.0,0.0,0.0,59.72
269,2021-09-04,0.0,0.0,0.0,0.0,0.0,62.05249999999999
269,2021-09-05,0.0,0.0,0.0,0.0,0.0,64.4975
269,2021-09-06,0.0,0.0,0.0,0.0,0.0,62.419999999999995
269,2021-09-07,0.0,0.0,0.0,0.0,0.0,64.62500000000001
269,2021-09-08,0.0,0.0,0.0,0.0,0.0,66.56818181818181
269,2021-09-09,0.0,0.0,0.0,0.0,0.0,62.29478260869565
269,2021-09-10,0.0,0.0,0.0,0.0,0.0,59.61500000000001
269,2021-09-11,0.0,0.0,0.0,0.0,0.0,62.7425
269,2021-09-12,0.0,0.0,0.0,0.0,0.0,69.35000000000001
269,2021-09-13,0.0,0.0,0.0,0.0,0.0,65.39
269,2021-09-14,0.0,0.0,0.0,0.0,0.0,69.74749999999999
269,2021-09-15,0.0,0.0,0.0,0.0,0.0,67.19
269,2021-09-16,0.0,0.0,0.0,0.0,0.0,64.55
269,2021-09-17,0.0,0.0,0.0,0.0,0.0,69.2375
269,2021-09-18,0.0,0.0,0.0,0.0,0.0,67.36250000000001
269,2021-09-19,0.0,0.0,0.0,0.0,0.0,58.82
269,2021-09-20,0.0,0.0,0.0,0.0,0.0,62.419999999999995
269,2021-09-21,0.0,0.0,0.0,0.0,0.0,64.80499999999999
269,2021-09-22,0.0,0.0,0.0,0.0,0.0,68.92999999999999
269,2021-09-23,0.0,0.0,0.0,0.0,0.0,64.4
269,2021-09-24,0.0,0.0,0.0,0.0,0.0,55.6895652173913
269,2021-09-25,0.0,0.0,0.0,0.0,0.0,58.90250000000001
269,2021-09-26,0.0,0.0,0.0,0.0,0.0,56.6
269,2021-09-27,0.0,0.0,0.0,0.0,0.0,63.949999999999996
269,2021-09-28,0.0,0.0,0.0,0.0,0.0,57.7925
269,2021-09-29,0.0,0.0,0.0,0.0,0.0,52.141999999999996
269,2021-09-30,0.0,0.0,0.0,0.0,0.0,51.1625
269,2021-10-01,0.0,0.0,0.0,0.0,0.0,48.10571428571428
269,2021-10-02,0.0,0.0,0.0,0.0,0.0,58.07749999999999
269,2021-10-03,0.0,0.0,0.0,0.0,0.0,59.307500000000005
269,2021-10-04,0.0,0.0,0.0,0.0,0.0,64.62909090909092
269,2021-10-05,0.0,0.0,0.0,0.0,0.0,61.054999999999986
269,2021-10-06,0.0,0.0,0.0,0.0,0.0,61.65909090909092
269,2021-10-07,0.0,0.0,0.0,0.0,0.0,64.04
269,2021-10-08,0.0,0.0,0.0,0.0,0.0,62.49043478260867
269,2021-10-09,0.0,0.0,0.0,0.0,0.0,61.56695652173913
269,2021-10-10,0.0,0.0,0.0,0.0,0.0,61.775
269,2021-10-11,0.0,0.0,0.0,0.0,0.0,62.96
269,2021-10-12,0.0,0.0,0.0,0.0,0.0,64.19
269,2021-10-13,0.0,0.0,0.0,0.0,0.0,63.755
269,2021-10-14,0.0,0.0,0.0,0.0,0.0,62.177391304347815
269,2021-10-15,0.0,0.0,0.0,0.0,0.0,68.3825
269,2021-10-16,0.0,0.0,0.0,0.0,0.0,60.85999999999999
269,2021-10-17,0.0,0.0,0.0,0.0,0.0,49.662499999999994
269,2021-10-18,0.0,0.0,0.0,0.0,0.0,45.62
269,2021-10-19,0.0,0.0,0.0,0.0,0.0,52.97
269,2021-10-20,0.0,0.0,0.0,0.0,0.0,57.59
269,2021-10-21,0.0,0.0,0.0,0.0,0.0,58.782500000000006
269,2021-10-22,0.0,0.0,0.0,0.0,0.0,47.495
269,2021-10-23,0.0,0.0,0.0,0.0,0.0,41.18
269,2021-10-24,0.0,0.0,0.0,0.0,0.0,45.91478260869565
269,2021-10-25,0.0,0.0,0.0,0.0,0.0,56.33272727272727
269,2021-10-26,0.0,0.0,0.0,0.0,0.0,51.8
269,2021-10-27,0.0,0.0,0.0,0.0,0.0,46.5425
269,2021-10-28,0.0,0.0,0.0,0.0,0.0,46.478260869565226
269,2021-10-29,0.0,0.0,0.0,0.0,0.0,48.82608695652173
269,2021-10-30,0.0,0.0,0.0,0.0,0.0,48.87500000000001
269,2021-10-31,0.0,0.0,0.0,0.0,0.0,49.92173913043479
269,2021-11-01,0.0,0.0,0.0,0.0,0.0,45.37250000000001
269,2021-11-02,0.0,0.0,0.0,0.0,0.0,39.73181818181818
269,2021-11-03,0.0,0.0,0.0,0.0,0.0,36.698
269,2021-11-04,0.0,0.0,0.0,0.0,0.0,34.290909090909096
269,2021-11-05,0.0,0.0,0.0,0.0,0.0,33.20749999999999
269,2021-11-06,0.0,0.0,0.0,0.0,0.0,35.338181818181816
269,2021-11-07,0.0,0.0,0.0,0.0,0.0,39.93799999999999
269,2021-11-08,0.0,0.0,0.0,0.0,0.0,45.688181818181825
269,2021-11-09,0.0,0.0,0.0,0.0,0.0,49.347500000000004
269,2021-11-10,0.0,0.0,0.0,0.0,0.0,45.627500000000005
269,2021-11-11,0.0,0.0,0.0,0.0,0.0,46.019999999999996
269,2021-11-12,0.0,0.0,0.0,0.0,0.0,50.26608695652175
269,2021-11-13,0.0,0.0,0.0,0.0,0.0,40.6775
269,2021-11-14,0.0,0.0,0.0,0.0,0.0,37.175000000000004
269,2021-11-15,0.0,0.0,0.0,0.0,0.0,34.7857142857143
269,2021-11-16,0.0,0.0,0.0,0.0,0.0,34.87142857142857
269,2021-11-17,0.0,0.0,0.0,0.0,0.0,39.88086956521738
269,2021-11-18,0.0,0.0,0.0,0.0,0.0,48.45714285714286
269,2021-11-19,0.0,0.0,0.0,0.0,0.0,33.74857142857143
