ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,Ambient Temperature
269,2021-11-20,0.0,0.0,0.0,0.0,0.0,31.694782608695647
269,2021-11-21,0.0,0.0,0.0,0.0,0.0,39.87499999999999
269,2021-11-22,0.0,0.0,0.0,0.0,0.0,34.46272727272728
269,2021-11-23,0.0,0.0,0.0,0.0,0.0,27.9575
269,2021-11-24,0.0,0.0,0.0,0.0,0.0,30.162500000000005
269,2021-11-25,0.0,0.0,0.0,0.0,0.0,39.76250000000001
269,2021-11-26,0.0,0.0,0.0,0.0,0.0,33.84285714285714
269,2021-11-27,0.0,0.0,0.0,0.0,0.0,27.83000000000001
269,2021-11-28,0.0,0.0,0.0,0.0,0.0,28.34705882352941
269,2021-11-29,0.0,0.0,0.0,0.0,0.0,27.43454545454546
269,2021-11-30,0.0,0.0,0.0,0.0,0.0,31.22521739130435
269,2021-12-01,0.0,0.0,0.0,0.0,0.0,36.44749999999999
269,2021-12-02,0.0,0.0,0.0,0.0,0.0,41.8295652173913
269,2021-12-03,0.0,0.0,0.0,0.0,0.0,32.558947368421045
269,2021-12-04,0.0,0.0,0.0,0.0,0.0,35.505714285714284
269,2021-12-05,0.0,0.0,0.0,0.0,0.0,35.45428571428571
269,2021-12-06,0.0,0.0,0.0,0.0,0.0,43.339999999999996
269,2021-12-07,0.0,0.0,0.0,0.0,0.0,29.079090909090905
269,2021-12-08,0.0,0.0,0.0,0.0,0.0,27.540909090909096
269,2021-12-09,0.0,0.0,0.0,0.0,0.0,27.08521739130435
269,2021-12-10,0.0,0.0,0.0,0.0,0.0,36.81909090909091
269,2021-12-11,0.0,0.0,0.0,0.0,0.0,45.95750000000001
269,2021-12-12,0.0,0.0,0.0,0.0,0.0,36.81909090909092
269,2021-12-13,0.0,0.0,0.0,0.0,0.0,42.4925
269,2021-12-14,0.3778333333333334,0.0,0.22962499999999994,0.14532051282051286,0.0,34.36454545454545
269,2021-12-15,0.014333333333333332,0.0,0.0011666666666666668,0.0055128205128205125,0.0,38.797142857142866
269,2021-12-16,0.0,0.0,0.0,0.0,0.0,54.62
269,2021-12-17,0.0,0.0,0.0,0.0,0.0,42.00173913043478
269,2021-12-18,0.0,0.0,0.0,0.0,0.0,35.20823529411764
269,2021-12-19,0.0,0.0,0.0,0.0,0.0,25.092499999999998
269,2021-12-20,0.0,0.0,0.0,0.0,0.0,25.1225
269,2021-12-21,0.0,0.0,0.0,0.0,0.0,33.77
269,2021-12-22,0.0,0.0,0.0,0.0,0.0,28.982857142857153
269,2021-12-23,0.0,0.0,0.0,0.0,0.0,24.83130434782609
269,2021-12-24,0.0,0.0,0.0,0.0,0.0,32.38571428571429
269,2021-12-25,0.0,0.0,0.0,0.0,0.0,40.324999999999996
269,2021-12-26,0.0,0.0,0.0,0.0,0.0,35.394285714285715
269,2021-12-27,0.0,0.0,0.0,0.0,0.0,28.44
269,2021-12-28,0.0,0.0,0.0,0.0,0.0,35.915
269,2021-12-29,0.0,0.0,0.0,0.0,0.0,36.019999999999996
269,2021-12-30,0.0,0.0,0.0,0.0,0.0,38.33130434782607
269,2021-12-31,0.0,0.0,0.0,0.0,0.0,40.07652173913043
269,2022-01-01,0.0,0.0,0.0,0.0,0.0,46.235652173913046
269,2022-01-02,0.0,0.0,0.0,0.0,0.0,27.09500000000001
269,2022-01-03,0.0,0.0,0.0,0.0,0.0,16.415
269,2022-01-04,0.0,0.0,0.0,0.0,0.0,21.62
269,2022-01-05,0.0,0.0,0.0,0.0,0.0,31.485714285714284
269,2022-01-06,0.0,0.0,0.0,0.0,0.0,26.615652173913038
269,2022-01-07,0.0,0.0,0.0,0.0,0.0,21.25478260869565
269,2022-01-08,0.0,0.0,0.0,0.0,0.0,19.580000000000002
269,2022-01-09,0.0,0.0,0.0,0.0,0.0,29.994285714285724
269,2022-01-10,0.0,0.0,0.0,0.0,0.0,17.990000000000002
269,2022-01-11,0.0,0.0,0.0,0.0,0.0,6.739999999999999
269,2022-01-12,0.0,0.0,0.0,0.0,0.0,24.088571428571424
269,2022-01-13,0.0,0.0,0.0,0.0,0.0,35.34636363636364
269,2022-01-14,0.0,0.0,0.0,0.0,0.0,21.317391304347826
269,2022-01-15,0.0,0.0,0.0,0.0,0.0,-0.3509090909090915
269,2022-01-16,0.0,0.0,0.0,0.0,0.0,11.206086956521743
269,2022-01-17,0.0,0.0,0.0,0.0,0.0,26.98347826086956
269,2022-01-18,0.0,0.0,0.0,0.0,0.0,19.00086956521739
269,2022-01-19,0.0,0.0,0.0,0.0,0.0,32.19499999999999
269,2022-01-20,0.0,0.0,0.0,0.0,0.0,15.485000000000001
269,2022-01-21,0.0,0.0,0.0,0.0,0.0,6.170000000000001
269,2022-01-22,0.0,0.0,0.0,0.0,0.0,9.037142857142856
269,2022-01-23,0.0,0.0,0.0,0.0,0.0,21.0275
269,2022-01-24,0.0,0.0,0.0,0.0,0.0,12.982999999999999
269,2022-01-25,0.0,0.0,0.0,0.0,0.0,21.936363636363637
269,2022-01-26,0.0,0.0,0.0,0.0,0.0,9.053913043478259
269,2022-01-27,0.0,0.0,0.0,0.0,0.0,13.159999999999998
269,2022-01-28,0.0,0.0,0.0,0.0,0.0,18.8225
269,2022-01-29,0.0,0.0,0.0,0.0,0.0,4.677499999999999
269,2022-01-30,0.0,0.0,0.0,0.0,0.0,8.028695652173914
269,2022-01-31,0.0,0.0,0.0,0.0,0.0,9.599
269,2022-02-01,0.0,0.0,0.0,0.0,0.0,22.940000000000005
269,2022-02-02,0.0,0.0,0.0,0.0,0.0,33.13142857142856
269,2022-02-03,0.0,0.0,0.0,0.0,0.0,29.089999999999993
269,2022-02-04,0.0,0.0,0.0,0.0,0.0,15.199999999999996
269,2022-02-05,0.0,0.0,0.0,0.0,0.0,10.423478260869569
269,2022-02-06,0.0,0.0,0.0,0.0,0.0,13.739
269,2022-02-07,0.0,0.0,0.0,0.0,0.0,28.071304347826086
269,2022-02-08,0.0,0.0,0.0,0.0,0.0,22.244000000000003
269,2022-02-09,0.0,0.0,0.0,0.0,0.0,28.92434782608695
269,2022-02-10,0.0,0.0,0.0,0.0,0.0,35.83142857142858
269,2022-02-11,0.0,0.0,0.0,0.0,0.0,37.955652173913045
269,2022-02-12,0.0,0.0,0.0,0.0,0.0,34.714999999999996
269,2022-02-13,0.0,0.0,0.0,0.0,0.0,15.385217391304343
269,2022-02-14,0.0,0.0,0.0,0.0,0.0,8.013043478260869
269,2022-02-15,0.0,0.0,0.0,0.0,0.0,14.68
269,2022-02-16,0.0,0.0,0.0,0.0,0.0,31.762727272727272
269,2022-02-17,0.0,0.0,0.0,0.0,0.0,45.9725
269,2022-02-18,0.0,0.0,0.0,0.0,0.0,20.667826086956516
269,2022-02-19,0.0,0.0,0.0,0.0,0.0,20.255000000000003
269,2022-02-20,0.0,0.0,0.0,0.0,0.0,21.81714285714285
269,2022-02-21,0.0,0.0,0.0,0.0,0.0,42.8825
269,2022-02-22,0.0,0.0,0.0,0.0,0.0,48.335
269,2022-02-23,0.0,0.0,0.0,0.0,0.0,37.251304347826085
269,2022-02-24,0.0,0.0,0.0,0.0,0.0,20.4425
269,2022-02-25,0.0,0.0,0.0,0.0,0.0,22.94521739130434
269,2022-02-26,0.0,0.0,0.0,0.0,0.0,22.099999999999998
269,2022-02-27,0.0,0.0,0.0,0.0,0.0,24.914545454545454
269,2022-02-28,0.0,0.0,0.0,0.0,0.0,17.138260869565222
269,2022-03-01,0.0,0.0,0.0,0.0,0.0,33.22086956521739
269,2022-03-02,0.0,0.0,0.0,0.0,0.0,31.990999999999996
269,2022-03-03,0.0,0.0,0.0,0.0,0.0,21.101818181818185
269,2022-03-04,0.0,0.0,0.0,0.0,0.0,15.737000000000004
269,2022-03-05,0.0,0.0,0.0,0.0,0.0,29.87913043478261
269,2022-03-06,0.0,0.0,0.0,0.0,0.0,52.76857142857142
269,2022-03-07,0.0,0.0,0.0,0.0,0.0,39.88869565217391
269,2022-03-08,0.0,0.0,0.0,0.0,0.0,28.688
269,2022-03-09,0.0,0.0,0.0,0.0,0.0,29.226363636363644
269,2022-03-10,0.0,0.0,0.0,0.0,0.0,28.931818181818183
269,2022-03-11,0.0,0.0,0.0,0.0,0.0,38.717272727272714
269,2022-03-12,0.0,0.0,0.0,0.0,0.0,21.519090909090913
269,2022-03-13,0.0,0.0,0.0,0.0,0.0,22.067272727272726
269,2022-03-14,0.0,0.0,0.0,0.0,0.0,38.33428571428572
269,2022-03-15,0.0,0.0,0.0,0.0,0.0,40.23304347826088
269,2022-03-16,0.0,0.0,0.0,0.0,0.0,44.27913043478261
269,2022-03-17,0.0,0.0,0.0,0.0,0.0,53.615
269,2022-03-18,0.0,0.0,0.0,0.0,0.0,55.540869565217385
269,2022-03-19,0.0,0.0,0.0,0.0,0.0,57.129565217391296
269,2022-03-20,0.0,0.0,0.0,0.0,0.0,41.7575
269,2022-03-21,0.0,0.0,0.0,0.0,0.0,39.47818181818182
269,2022-03-22,0.0,0.0,0.0,0.0,0.0,35.66857142857142
269,2022-03-23,0.0,0.0,0.0,0.0,0.0,38.00545454545454
269,2022-03-24,0.0,0.0,0.0,0.0,0.0,45.61249999999999
269,2022-03-25,0.0,0.0,0.0,0.0,0.0,41.839999999999996
269,2022-03-26,0.0,0.0,0.0,0.0,0.0,37.986956521739124
269,2022-03-27,0.0,0.0,0.0,0.0,0.0,25.7
269,2022-03-28,0.0,0.0,0.0,0.0,0.0,16.49
269,2022-03-29,0.0,0.0,0.0,0.0,0.0,22.040000000000003
269,2022-03-30,0.0,0.0,0.0,0.0,0.0,28.774999999999995
269,2022-03-31,0.0,0.0,0.0,0.0,0.0,52.002500000000005
269,2022-04-01,0.0,0.0,0.0,0.0,0.0,37.36086956521739
269,2022-04-02,0.0,0.0,0.0,0.0,0.0,35.74625
269,2022-04-03,0.0,0.0,0.0,0.0,0.0,35.77181818181819
269,2022-04-04,0.0,0.0,0.0,0.0,0.0,37.37545454545454
269,2022-04-05,0.0,0.0,0.0,0.0,0.0,49.83565217391305
269,2022-04-06,0.0,0.0,0.0,0.0,0.0,52.16818181818181
269,2022-04-07,0.0,0.0,0.0,0.0,0.0,46.34749999999999
269,2022-04-08,0.0,0.0,0.0,0.0,0.0,45.07739130434783
269,2022-04-09,0.0,0.0,0.0,0.0,0.0,40.21454545454546
269,2022-04-10,0.0,0.0,0.0,0.0,0.0,35.18749999999999
269,2022-04-11,0.0,0.0,0.0,0.0,0.0,44.86181818181818
269,2022-04-12,0.0,0.0,0.0,0.0,0.0,52.16
269,2022-04-13,0.0,0.0,0.0,0.0,0.0,60.3125
269,2022-04-14,0.0,0.0,0.0,0.0,0.0,57.605
269,2022-04-15,0.0,0.0,0.0,0.0,0.0,50.993913043478265
269,2022-04-16,0.0,0.0,0.0,0.0,0.0,41.25826086956521
269,2022-04-17,0.0,0.0,0.0,0.0,0.0,33.79217391304348
269,2022-04-18,0.0,0.0,0.0,0.0,0.0,35.60782608695653
269,2022-04-19,0.0,0.0,0.0,0.0,0.0,35.55499999999999
269,2022-04-20,0.0,0.0,0.0,0.0,0.0,40.56173913043477
269,2022-04-21,0.0,0.0,0.0,0.0,0.0,49.070000000000014
269,2022-04-22,0.0,0.0,0.0,0.0,0.0,46.407500000000006
269,2022-04-23,0.0,0.0,0.0,0.0,0.0,49.96869565217391
269,2022-04-24,0.0,0.0,0.0,0.0,0.0,65.05999999999999
269,2022-04-25,0.0,0.0,0.0,0.0,0.0,63.3125
269,2022-04-26,0.0,0.0,0.0,0.0,0.0,49.804999999999986
269,2022-04-27,0.0,0.0,0.0,0.0,0.0,36.7
269,2022-04-28,0.0,0.0,0.0,0.0,0.0,38.27428571428572
269,2022-04-29,0.0,0.0,0.0,0.0,0.0,40.39739130434782
269,2022-04-30,0.0,0.0,0.0,0.0,0.0,42.10999999999999
269,2022-05-01,0.0,0.0,0.0,0.0,0.0,52.05043478260869
269,2022-05-02,0.0,0.0,0.0,0.0,0.0,53.87428571428571
269,2022-05-03,0.0,0.0,0.0,0.0,0.0,57.89652173913044
269,2022-05-04,0.0,0.0,0.0,0.0,0.0,52.88750000000001
269,2022-05-05,0.0,0.0,0.0,0.0,0.0,50.31304347826087
269,2022-05-06,0.0,0.0,0.0,0.0,0.0,51.87714285714285
269,2022-05-07,0.0,0.0,0.0,0.0,0.0,51.40249999999998
269,2022-05-08,0.0,0.0,0.0,0.0,0.0,49.309999999999995
269,2022-05-09,0.0,0.0,0.0,0.0,0.0,56.315000000000005
269,2022-05-10,0.0,0.0,0.0,0.0,0.0,61.669999999999995
269,2022-05-11,0.0,0.0,0.0,0.0,0.0,62.41142857142855
269,2022-05-12,0.0,0.0,0.0,0.0,0.0,67.43652173913043
269,2022-05-13,0.0,0.0,0.0,0.0,0.0,69.58086956521738
269,2022-05-14,0.0,0.0,0.0,0.0,0.0,70.51217391304348
269,2022-05-15,0.0,0.0,0.0,0.0,0.0,68.55499999999999
269,2022-05-16,0.0,0.0,0.0,0.0,0.0,59.93
269,2022-05-17,0.0,0.0,0.0,0.0,0.0,53.873913043478254
269,2022-05-18,0.0,0.0,0.0,0.0,0.0,51.78434782608694
269,2022-05-19,0.0,0.0,0.0,0.0,0.0,58.52352941176472
269,2022-05-20,0.0,0.0,0.0,0.0,0.0,66.39565217391304
269,2022-05-21,0.0,0.0,0.0,0.0,0.0,76.73391304347824
269,2022-05-22,0.0,0.0,0.0,0.0,0.0,62.31578947368421
269,2022-05-23,0.0,0.0,0.0,0.0,0.0,52.37
269,2022-05-24,0.0,0.0,0.0,0.0,0.0,56.01500000000001
269,2022-05-25,0.0,0.0,0.0,0.0,0.0,63.995000000000005
269,2022-05-26,0.0,0.0,0.0,0.0,0.0,66.455
269,2022-05-27,0.0,0.0,0.0,0.0,0.0,67.5382608695652
269,2022-05-28,0.0,0.0,0.0,0.0,0.0,60.432500000000005
269,2022-05-29,0.0,0.0,0.0,0.0,0.0,64.94899999999998
269,2022-05-30,0.0,0.0,0.0,0.0,0.0,70.28521739130434
269,2022-05-31,0.0,0.0,0.0,0.0,0.0,75.33909090909091
269,2022-06-01,0.0,0.0,0.0,0.0,0.0,70.63739130434783
269,2022-06-02,0.0,0.0,0.0,0.0,0.0,66.17
269,2022-06-03,0.0,0.0,0.0,0.0,0.0,62.089999999999996
269,2022-06-04,0.0,0.0,0.0,0.0,0.0,58.25
269,2022-06-05,0.0,0.0,0.0,0.0,0.0,58.73818181818182
269,2022-06-06,0.0,0.0,0.0,0.0,0.0,69.55739130434782
269,2022-06-07,0.0,0.0,0.0,0.0,0.0,65.39
269,2022-06-08,0.0,0.0,0.0,0.0,0.0,62.7095652173913
269,2022-06-09,0.0,0.0,0.0,0.0,0.0,58.4975
269,2022-06-10,0.0,0.0,0.0,0.0,0.0,61.33249999999999
269,2022-06-11,0.0,0.0,0.0,0.0,0.0,60.00173913043477
269,2022-06-12,0.0,0.0,0.0,0.0,0.0,65.9495652173913
269,2022-06-13,0.0,0.0,0.0,0.0,0.0,63.589999999999996
269,2022-06-14,0.0,0.0,0.0,0.0,0.0,65.15
269,2022-06-15,0.0,0.0,0.0,0.0,0.0,71.4575
269,2022-06-16,0.0,0.0,0.0,0.0,0.0,73.94782608695652
269,2022-06-17,0.0,0.0,0.0,0.0,0.0,72.66434782608694
269,2022-06-18,0.0,0.0,0.0,0.0,0.0,53.95250000000001
269,2022-06-19,0.0,0.0,0.0,0.0,0.0,54.099090909090904
269,2022-06-20,0.0,0.0,0.0,0.0,0.0,59.57130434782609
269,2022-06-21,0.0,0.0,0.0,0.0,0.0,66.27363636363636
269,2022-06-22,0.0,0.0,0.0,0.0,0.0,72.42800000000001
269,2022-06-23,0.0,0.0,0.0,0.0,0.0,66.33909090909091
269,2022-06-24,0.0,0.0,0.0,0.0,0.0,69.73739130434782
269,2022-06-25,0.0,0.0,0.0,0.0,0.0,72.79999999999998
269,2022-06-26,0.0,0.0,0.0,0.0,0.0,75.185
269,2022-06-27,0.0,0.0,0.0,0.0,0.0,67.75250000000001
269,2022-06-28,0.0,0.0,0.0,0.0,0.0,61.67000000000001
269,2022-06-29,0.0,0.0,0.0,0.0,0.0,64.99478260869566
269,2022-06-30,0.0,0.0,0.0,0.0,0.0,70.85652173913044
269,2022-07-01,0.0,0.0,0.0,0.0,0.0,76.37749999999998
269,2022-07-02,0.0,0.0,0.0,0.0,0.0,70.29714285714284
269,2022-07-03,0.0,0.0,0.0,0.0,0.0,65.72260869565218
269,2022-07-04,0.0,0.0,0.0,0.0,0.0,67.33727272727272
269,2022-07-05,0.0,0.0,0.0,0.0,0.0,71.16956521739132
269,2022-07-06,0.0,0.0,0.0,0.0,0.0,68.1425
269,2022-07-07,0.0,0.0,0.0,0.0,0.0,67.835
269,2022-07-08,0.0,0.0,0.0,0.0,0.0,69.71428571428571
269,2022-07-09,0.0,0.0,0.0,0.0,0.0,66.12173913043478
269,2022-07-10,0.0,0.0,0.0,0.0,0.0,63.875652173913046
269,2022-07-11,0.0,0.0,0.0,0.0,0.0,73.21181818181819
269,2022-07-12,0.0,0.0,0.0,0.0,0.0,75.55999999999999
269,2022-07-13,0.0,0.0,0.0,0.0,0.0,67.1490909090909
269,2022-07-14,0.0,0.0,0.0,0.0,0.0,66.2
269,2022-07-15,0.0,0.0,0.0,0.0,0.0,67.02173913043478
269,2022-07-16,0.0,0.0,0.0,0.0,0.0,72.58250000000002
269,2022-07-17,0.0,0.0,0.0,0.0,0.0,74.96749999999999
269,2022-07-18,0.0,0.0,0.0,0.0,0.0,71.075
269,2022-07-19,0.0,0.0,0.0,0.0,0.0,78.0095652173913
269,2022-07-20,0.0,0.0,0.0,0.0,0.0,81.7925
269,2022-07-21,0.0,0.0,0.0,0.0,0.0,79.79
269,2022-07-22,0.0,0.0,0.0,0.0,0.0,73.2690909090909
269,2022-07-23,0.0,0.0,0.0,0.0,0.0,74.53999999999999
269,2022-07-24,0.0,0.0,0.0,0.0,0.0,74.22636363636364
269,2022-07-25,0.0,0.0,0.0,0.0,0.0,71.7725
269,2022-07-26,0.0,0.0,0.0,0.0,0.0,62.18375000000001
269,2022-07-27,0.0,0.0,0.0,0.0,0.0,70.70000000000002
269,2022-07-28,0.0,0.0,0.0,0.0,0.0,75.85076923076923
269,2022-07-29,0.0,0.0,0.0,0.0,0.0,71.00521739130436
269,2022-07-30,0.0,0.0,0.0,0.0,0.0,66.38
269,2022-07-31,0.0,0.0,0.0,0.0,0.0,68.21749999999999
269,2022-08-01,0.0,0.0,0.0,0.0,0.0,73.39217391304348
269,2022-08-02,0.0,0.0,0.0,0.0,0.0,73.0775
269,2022-08-03,0.0,0.0,0.0,0.0,0.0,73.62909090909092
269,2022-08-04,0.0,0.0,0.0,0.0,0.0,73.79272727272725
269,2022-08-05,0.0,0.0,0.0,0.0,0.0,73.43130434782609
269,2022-08-06,0.0,0.0,0.0,0.0,0.0,76.04272727272728
269,2022-08-07,0.0,0.0,0.0,0.0,0.0,79.60249999999998
269,2022-08-08,0.0,0.0,0.0,0.0,0.0,78.99565217391304
269,2022-08-09,0.0,0.0,0.0,0.0,0.0,71.015
269,2022-08-10,0.0,0.0,0.0,0.0,0.0,66.7175
269,2022-08-11,0.0,0.0,0.0,0.0,0.0,67.35826086956524
269,2022-08-12,0.0,0.0,0.0,0.0,0.0,62.576521739130435
269,2022-08-13,0.0,0.0,0.0,0.0,0.0,60.95545454545454
269,2022-08-14,0.0,0.0,0.0,0.0,0.0,66.45826086956522
269,2022-08-15,66.79354166666666,1794.25775,201.4707083333333,25.689823717948716,21.175549026548097,67.92285714285715
269,2022-08-16,51.96933333333336,1300.3037083333334,122.143125,19.988205128205138,22.734603402002236,64.6191304347826
269,2022-08-17,3.0359583333333333,77.08624999999999,32.58104166666667,1.167676282051282,22.40288376475845,61.37913043478261
269,2022-08-18,121.62545833333333,3255.31925,80.421375,46.77902243589743,21.252789532683913,63.8075
269,2022-08-19,2.9612499999999997,75.832125,0.2980833333333333,1.1389423076923078,22.21298306401585,69.54285714285716
269,2022-08-20,0.0,0.0,0.0,0.0,0.0,72.76571428571428
269,2022-08-21,52.90033333333332,1932.2679583333331,295.8807083333333,20.346282051282046,15.573136642186864,70.42608695652174
269,2022-08-22,1.5653333333333332,77.95933333333333,0.33870833333333333,0.602051282051282,11.421516061080279,68.50250000000001
269,2022-08-23,0.0,0.0,0.0,0.0,0.0,66.5342857142857
269,2022-08-24,49.10595833333333,2453.05225,11.526208333333335,18.88690705128205,11.387081528849526,68.09391304347825
269,2022-08-25,1.439875,77.05875,0.3797083333333333,0.553798076923077,10.628888942960186,69.49727272727273
269,2022-08-26,0.0,0.0,0.0,0.0,0.0,70.31652173913044
269,2022-08-27,0.0,0.0,0.0,0.0,0.0,67.47714285714285
269,2022-08-28,0.0,0.0,0.0,0.0,0.0,71.46695652173914
269,2022-08-29,0.0,0.0,0.0,0.0,0.0,77.26608695652173
269,2022-08-30,0.0,0.0,0.0,0.0,0.0,70.17894736842105
269,2022-08-31,0.0,0.0,0.0,0.0,0.0,68.10956521739132
269,2022-09-01,0.0,0.0,0.0,0.0,0.0,62.26347826086956
269,2022-09-02,0.0,0.0,0.0,0.0,0.0,63.32857142857142
269,2022-09-03,0.0,0.0,0.0,0.0,0.0,71.45913043478261
269,2022-09-04,0.0,0.0,0.0,0.0,0.0,68.85304347826087
269,2022-09-05,0.0,0.0,0.0,0.0,0.0,66.0275
269,2022-09-06,0.0,0.0,0.0,0.0,0.0,65.273
269,2022-09-07,0.0,0.0,0.0,0.0,0.0,64.94
269,2022-09-08,0.0,0.0,0.0,0.0,0.0,66.38
269,2022-09-09,0.0,0.0,0.0,0.0,0.0,67.23714285714286
269,2022-09-10,89.04270833333334,3478.824833333332,184.28020833333335,34.24719551282052,14.55964672465145,67.56500000000001
269,2022-09-11,87.43016666666666,2619.4105000000004,11.234291666666666,33.62698717948718,18.986406727349102,65.4575
269,2022-09-12,77.19804166666667,2520.688375,10.819666666666668,29.691554487179484,17.420963179574134,67.715
269,2022-09-13,92.92929166666666,2957.705125,10.776124999999995,35.742035256410254,17.872396506414937,61.02090909090908
269,2022-09-14,90.48345833333333,3589.2772083333334,9.035625000000001,34.80133012820513,14.339936490772656,61.684999999999995
269,2022-09-15,97.63404166666668,3860.851583333333,8.447916666666666,37.55155448717949,14.384779152817446,54.56857142857142
269,2022-09-16,92.51595833333333,3709.967916666667,6.959875,35.58306089743589,14.185071716890029,55.25130434782609
269,2022-09-17,95.81245833333334,3850.1638749999997,9.323875,36.850945512820516,14.155584494078482,66.08750000000002
269,2022-09-18,89.70004166666668,3682.5747083333335,11.326958333333335,34.50001602564103,13.85562486646241,70.04000000000002
269,2022-09-19,65.64379166666667,2989.455416666666,11.224291666666666,25.247612179487184,12.490695334745801,66.16869565217391
269,2022-09-20,80.00087500000001,3375.5402083333324,9.671291666666667,30.76956730769231,13.481446401819763,61.9191304347826
269,2022-09-21,72.87304166666665,3095.3115416666665,9.119291666666667,28.02809294871794,13.392065594492234,67.16545454545454
269,2022-09-22,61.19845833333335,2759.976875,508.2155,23.537868589743596,12.613048813538022,57.26260869565218
269,2022-09-23,99.18095833333335,3382.0177500000004,2014.7157083333332,38.14652243589744,16.681590488974948,44.72
269,2022-09-24,27.67104166666667,694.8928750000001,3224.3069583333327,10.642708333333335,22.6512768145098,49.5575
269,2022-09-25,0.28891666666666677,53.90079166666667,2728.4330000000004,0.11112179487179491,3.0490355609598603,55.9175
269,2022-09-26,20.201083333333333,1065.86525,684.171916666667,7.769647435897436,10.780959009072152,56.45749999999999
269,2022-09-27,98.29041666666667,3808.7177500000003,5.929500000000001,37.80400641025641,14.679708242287637,53.66749999999999
269,2022-09-28,93.83379166666667,3578.5103333333323,6.709499999999999,36.089919871794876,14.915644645725182,52.5575
269,2022-09-29,82.1295,3258.3363750000003,375.77891666666665,31.588269230769228,14.337990886530246,49.38173913043478
269,2022-09-30,87.17670833333334,3422.0060000000008,4.690041666666667,33.5295032051282,14.49121292898895,45.67249999999999
269,2022-10-01,67.27408333333331,2918.122541666667,5.444333333333333,25.87464743589743,13.113822508491388,53.50249999999999
269,2022-10-02,55.353916666666684,2603.803041666667,5.750708333333332,21.289967948717955,12.092755260935931,50.53999999999999
269,2022-10-03,42.85620833333334,2176.5171250000003,4.398291666666666,16.483157051282056,11.20048152172374,44.997499999999995
269,2022-10-04,51.47141666666666,2517.9396250000004,4.034416666666666,19.796698717948715,11.628022063431674,48.095000000000006
269,2022-10-05,79.77045833333334,3105.105125,89.74475000000001,30.68094551282051,14.613384696686484,52.132999999999996
269,2022-10-06,131.12504166666665,3347.7615,5.489166666666666,50.43270833333332,22.280050276796064,57.91181818181819
269,2022-10-07,108.947,2740.648041666667,58.774041666666655,41.902692307692305,22.612420210286942,51.9725
269,2022-10-08,113.25358333333334,2774.611875,4.254083333333333,43.55907051282052,23.2185315358547,43.7
269,2022-10-09,70.14366666666668,1762.875958333334,3.4095833333333334,26.97833333333334,22.63350154252754,48.57500000000001
269,2022-10-10,1.5449166666666667,38.85820833333333,0.11066666666666668,0.5941987179487179,22.615558846246916,49.767500000000005
269,2022-10-11,72.48087500000001,1827.49175,3.3153749999999995,27.87725961538462,22.56072440773901,52.53636363636363
269,2022-10-12,65.63366666666668,1694.1227499999998,4.1035,25.243717948717954,22.037728605491484,57.71
269,2022-10-13,16.25379166666666,441.8407916666667,736.0405833333333,6.251458333333332,20.925407222316153,55.57999999999999
269,2022-10-14,1.9234166666666666,87.91429166666667,2460.7164166666666,0.739775641025641,12.44511549996058,48.49739130434783
269,2022-10-15,0.3120416666666668,38.98008333333333,2820.1544166666667,0.12001602564102568,4.553599844079921,51.414285714285725
269,2022-10-16,0.32350000000000007,30.985166666666668,2503.913249999999,0.12442307692307696,5.938892803545784,47.62086956521738
269,2022-10-17,38.64208333333334,974.477875,1742.6548333333333,14.862339743589745,22.556597367020206,49.7075
269,2022-10-18,47.71425000000002,1166.4607083333333,1172.9603333333332,18.351634615384622,23.26821270626455,40.79750000000001
269,2022-10-19,60.95195833333333,1538.9257083333334,1243.0294166666667,23.443060897435895,22.529681221255256,39.65391304347826
269,2022-10-20,106.83525000000002,2646.8543749999994,1174.3490000000002,41.09048076923077,22.959877184403098,41.47739130434782
269,2022-10-21,88.02525000000003,2177.3665,1199.0384583333337,33.8558653846154,22.996448404529055,47.48782608695653
269,2022-10-22,55.62254166666668,1422.7496666666668,1218.4936666666665,21.39328525641026,22.23859651912685,54.61739130434783
269,2022-10-23,55.119625000000006,1428.43875,2388.114041666667,21.199855769230773,21.949754598041626,52.519999999999996
269,2022-10-24,84.25075000000001,2199.775708333333,1204.3143750000002,32.40413461538462,21.786146095159665,58.189999999999976
269,2022-10-25,67.81062500000002,1794.1354166666667,1240.6777916666667,26.08100961538462,21.499460684986392,61.842499999999994
269,2022-10-26,46.415833333333346,1265.147083333333,1287.8317083333334,17.852243589743594,20.869410001625866,61.98499999999999
269,2022-10-27,49.33058333333335,1259.6969583333334,1138.8132500000002,18.97330128205129,22.27589736336609,43.20695652173912
269,2022-10-28,52.238500000000016,1312.0726249999998,1274.2484166666666,20.091730769230775,22.647374480001325,39.07999999999999
269,2022-10-29,51.60208333333335,1302.1815416666668,1165.8253333333334,19.84695512820513,22.54139237135512,43.303999999999995
269,2022-10-30,51.29933333333335,1318.2523333333331,1633.0375833333337,19.73051282051283,22.135952305877037,48.39714285714285
269,2022-10-31,88.32854166666665,2345.9093749999997,1566.188291666667,33.97251602564102,21.417800414699403,53.27130434782609
269,2022-11-01,114.909125,3010.9579166666667,1152.9945833333334,44.19581730769231,21.7087526339555,56.16500000000001
269,2022-11-02,82.70995833333333,2055.3890000000006,862.3111249999998,31.811522435897437,22.89015913708359,47.54545454545455
269,2022-11-03,101.29166666666667,2546.0942083333334,631.0355416666666,38.958333333333336,22.62998603912835,44.885
269,2022-11-04,67.375,1624.0718333333332,703.4239583333333,25.91346153846154,23.598183926798807,60.25100000000001
269,2022-11-05,73.89583333333333,1862.222541666667,657.55025,28.421474358974358,22.57217505101412,65.19500000000001
269,2022-11-06,51.052083333333336,1274.5542916666666,666.9723749999999,19.635416666666668,22.784534896616197,67.6057142857143
269,2022-11-07,57.4375,1423.0751666666667,676.8808750000001,22.091346153846153,22.95898723316442,54.68782608695653
269,2022-11-08,109.53125,2680.2632083333333,707.491125,42.12740384615385,23.245861021391917,39.62260869565217
269,2022-11-09,39.125,891.3277916666667,857.6326666666665,15.048076923076922,24.969045478826132,39.1295652173913
269,2022-11-10,15.979166666666666,458.9301249999999,1913.0607916666665,6.145833333333333,19.805809520324885,53.3495652173913
269,2022-11-11,64.79166666666667,1775.7234583333332,2230.910875,24.919871794871796,20.75529246925328,59.037500000000016
269,2022-11-12,77.32291666666667,1927.669291666666,1420.406416666667,29.739583333333336,22.817115270081956,50.11454545454546
269,2022-11-13,59.572916666666664,1348.5804999999998,1455.5170416666663,22.912660256410255,25.127948063826295,37.70857142857144
269,2022-11-14,60.979166666666664,1444.9441250000002,1491.7925833333331,23.453525641025642,24.005760526476326,32.30315789473686
269,2022-11-15,55.53125,1303.8690833333333,1511.9063333333334,21.358173076923077,24.22637858772759,32.74250000000001
269,2022-11-16,45.083333333333336,1117.26575,1484.676375,17.339743589743588,22.953270318881412,36.328571428571436
269,2022-11-17,27.875,718.4284166666666,1085.9762916666666,10.721153846153845,22.070715465621085,32.72
269,2022-11-18,0.0,0.0,0.0,0.0,0.0,31.49428571428571
269,2022-11-19,0.0,0.0,0.0,0.0,0.0,26.795652173913048
269,2022-11-20,0.0,0.0,0.0,0.0,0.0,24.05000000000001
269,2022-11-21,0.0,0.0,0.0,0.0,0.0,29.578181818181818
269,2022-11-22,0.0,0.0,0.0,0.0,0.0,37.126086956521725
269,2022-11-23,0.0,0.0,0.0,0.0,0.0,34.8042105263158
269,2022-11-24,0.0,0.0,0.0,0.0,0.0,38.38181818181818
269,2022-11-25,0.0,0.0,0.0,0.0,0.0,41.04090909090908
269,2022-11-26,0.0,0.0,0.0,0.0,0.0,43.637
269,2022-11-27,0.0,0.0,0.0,0.0,0.0,42.18636363636363
269,2022-11-28,0.0,0.0,0.0,0.0,0.0,37.85
269,2022-11-29,0.0,0.0,0.0,0.0,0.0,36.8825
269,2022-11-30,0.0,0.0,0.0,0.0,0.0,39.85739130434783
269,2022-12-01,0.0,0.0,0.0,0.0,0.0,29.858000000000004
269,2022-12-02,0.0,0.0,0.0,0.0,0.0,30.327500000000004
269,2022-12-03,0.0,0.0,0.0,0.0,0.0,41.044999999999995
269,2022-12-04,0.0,0.0,0.0,0.0,0.0,31.441999999999997
269,2022-12-05,0.0,0.0,0.0,0.0,0.0,34.00454545454545
269,2022-12-06,0.0,0.0,0.0,0.0,0.0,42.385999999999996
269,2022-12-07,0.0,0.0,0.0,0.0,0.0,46.85000000000001
269,2022-12-08,79.35416666666667,2095.240458333333,640.8834583333334,30.520833333333336,21.54373020020581,38.7304347826087
269,2022-12-09,141.0,3513.744,1216.5156666666664,54.230769230769226,22.82622183061714,30.143157894736845
269,2022-12-10,85.51041666666667,1927.537166666667,1064.933,32.888621794871796,25.23488324292003,25.266363636363636
269,2022-12-11,63.375,1429.1157083333335,1040.7175,24.375,25.22525803179512,32.959999999999994
269,2022-12-12,72.5,1724.5595833333334,1039.616083333333,27.884615384615387,23.91359339812121,24.45636363636363
269,2022-12-13,68.36458333333333,1594.476125,1049.62675,26.29407051282051,24.389235567540688,17.51391304347826
269,2022-12-14,84.42708333333333,2036.162875,695.7057500000001,32.471955128205124,23.586000818383013,21.169999999999998
269,2022-12-15,81.10416666666667,1965.1278333333332,1099.664125,31.193910256410255,23.476718760817963,28.481818181818184
269,2022-12-16,36.302083333333336,969.9998333333332,1200.1865833333334,13.962339743589745,21.2884934201306,34.400000000000006
269,2022-12-17,15.572916666666666,471.2717916666668,1259.4688333333331,5.989583333333334,18.79678405086425,29.147692307692314
269,2022-12-18,33.90625,901.533625,1166.601125,13.040865384615385,21.393550582579028,27.950000000000003
269,2022-12-19,71.73958333333333,1767.0196666666668,1192.719291666667,27.592147435897434,23.09417777812571,28.617499999999993
269,2022-12-20,56.53125,1403.5989166666666,1142.4188333333332,21.742788461538463,22.91029081966495,25.977499999999996
269,2022-12-21,67.55541666666669,1635.5911666666668,1140.9984583333337,25.982852564102572,23.49472999755678,24.562727272727276
269,2022-12-22,111.15316666666666,2624.8122499999995,1065.1106666666665,42.751217948717944,24.088437679897126,32.36857142857143
269,2022-12-23,86.18308333333334,2145.999208333333,1097.528583333333,33.14733974358975,22.844281758854073,24.755
269,2022-12-24,29.445875,707.1922916666666,3973.111791666666,11.325336538461539,23.6849233603661,4.530434782608695
269,2022-12-25,2.24925,90.19449999999999,3718.8769583333324,0.8650961538461538,14.18543675057792,14.990000000000002
269,2022-12-26,22.05420833333334,578.91225,3922.6671666666675,8.482387820512823,21.670242494052907,16.206956521739134
269,2022-12-27,26.217666666666663,691.4104583333333,3443.055916666666,10.083717948717947,21.569651633809013,21.659999999999997
269,2022-12-28,21.376125,556.4762916666667,1482.5571666666665,8.221586538461539,21.850800509545515,33.61217391304348
269,2022-12-29,19.537250000000004,473.24441666666684,1086.7170000000003,7.514326923076924,23.483507993491028,42.87826086956523
269,2022-12-30,30.292375000000003,772.7705,1012.3625416666667,11.650913461538462,22.29809839510351,51.1191304347826
269,2022-12-31,15.58279166666667,425.88579166666676,1048.1836250000001,5.993381410256412,20.813118211106218,49.4975
269,2023-01-01,0.3917500000000001,45.080083333333334,973.4971666666669,0.15067307692307697,4.94321309669274,41.23250000000001
269,2023-01-02,0.4025,33.827625,922.7502916666668,0.1548076923076923,6.768297114168279,40.50090909090909
269,2023-01-03,0.40316666666666673,21.625124999999997,1178.788,0.15506410256410258,10.605008705794255,43.96181818181819
269,2023-01-04,0.41291666666666677,3.6772500000000004,1367.5477499999997,0.15881410256410258,63.87402648416314,48.5825
269,2023-01-05,0.39341666666666675,2.660791666666667,1983.536708333333,0.1513141025641026,84.10598871472045,43.60608695652173
269,2023-01-06,55.00958333333333,1461.782875,2201.918,21.15753205128205,21.406246569127287,34.474999999999994
269,2023-01-07,47.9235,1228.1548333333328,2226.72175,18.432115384615386,22.19629277198899,32.78857142857142
269,2023-01-08,1.8814166666666663,76.04779166666667,1949.4606666666668,0.7236217948717947,14.072894037210876,27.67142857142857
269,2023-01-09,0.4035,31.21383333333333,1665.7313333333332,0.1551923076923077,7.353286203232543,31.053043478260882
269,2023-01-10,0.3927500000000001,19.790958333333332,1843.935833333333,0.15105769230769234,11.28845242882377,29.745714285714286
269,2023-01-11,0.40183333333333343,1.2239583333333333,1960.3898333333334,0.15455128205128207,186.7516141843972,31.09181818181818
269,2023-01-12,0.41291666666666677,0.9449583333333335,2046.9428333333337,0.15881410256410258,248.5620324235343,38.84782608695653
269,2023-01-13,0.40216666666666673,1.5273333333333337,2013.5012916666672,0.1546794871794872,149.7811908918958,31.28
269,2023-01-14,0.39175000000000004,1.6997916666666668,2501.324958333333,0.15067307692307694,131.0986885647751,19.407499999999995
269,2023-01-15,0.3920833333333334,1.3223333333333334,1545.6481666666666,0.1508012820512821,168.66403033358546,20.202500000000004
269,2023-01-16,0.42300000000000004,0.9093749999999999,1576.465,0.1626923076923077,264.5954639175258,22.07545454545454
269,2023-01-17,0.40283333333333343,0.9078749999999999,2105.152333333333,0.15493589743589747,252.3971116924443,30.07478260869565
269,2023-01-18,0.40250000000000014,2.4137083333333336,1112.7124999999999,0.15480769230769237,94.85628959588465,38.127500000000005
269,2023-01-19,0.39341666666666675,2.8599583333333336,2467.6454583333334,0.1513141025641026,78.24887211837779,35.915
269,2023-01-20,29.719916666666666,671.4190833333332,3599.8557083333344,11.43073717948718,25.179027054099805,35.81000000000001
269,2023-01-21,0.39408333333333334,62.95529166666666,1697.783333333333,0.15157051282051281,3.560744937820733,29.463636363636354
269,2023-01-22,0.40383333333333343,51.464208333333325,1546.5320833333335,0.15532051282051285,4.463565428292533,31.671764705882357
269,2023-01-23,0.40316666666666673,46.008541666666666,1800.4493333333332,0.15506410256410258,4.984610043726785,29.445714285714292
269,2023-01-24,0.4132500000000001,42.841791666666666,2014.2132500000005,0.15894230769230774,5.4869408083812266,29.822857142857142
269,2023-01-25,62.70358333333334,1570.4485000000002,1310.8998750000003,24.116762820512825,22.711912119018514,28.890909090909087
269,2023-01-26,112.16308333333335,2893.584208333334,781.4172500000001,43.13964743589744,22.04950538010905,32.4304347826087
269,2023-01-27,101.72141666666666,2546.73225,1877.9143333333332,39.123621794871795,22.720304623263353,28.21142857142858
269,2023-01-28,90.48287500000002,2390.8706250000005,1431.258125,34.80110576923078,21.52758700435049,33.583999999999996
269,2023-01-29,105.77441666666668,2752.1007916666663,978.9522916666668,40.68246794871796,21.862576471064227,36.69565217391304
269,2023-01-30,110.20541666666668,2369.013041666667,1619.2402916666667,42.386698717948725,26.461869737021694,27.6575
269,2023-01-31,152.8959166666667,3784.4756249999996,2492.44875,58.8061217948718,22.98133283142908,20.232500000000005
269,2023-02-01,111.4235,2363.6827083333333,2119.72125,42.85519230769231,26.814682314682496,17.81
269,2023-02-02,151.80183333333335,3302.1511250000003,2305.5157916666662,58.38532051282053,26.14960357427951,20.98727272727273
269,2023-02-03,153.52666666666667,3179.007208333333,2330.0466666666666,59.04871794871794,27.47118198619652,6.775454545454543
269,2023-02-04,161.61916666666664,3021.2624583333327,1950.9783333333332,62.16121794871794,30.429123776380152,3.7008695652173915
269,2023-02-05,130.3670416666666,2532.056125,1761.901208333333,50.14116987179486,29.287312447726855,32.037499999999994
269,2023-02-06,130.59179166666664,3356.5189583333326,1221.8022916666664,50.22761217948717,22.13154910842754,31.235000000000003
269,2023-02-07,124.41966666666666,2664.541208333333,1611.2095416666664,47.85371794871794,26.561440859265705,31.744999999999994
269,2023-02-08,148.74483333333333,3231.130375,1892.218041666667,57.20955128205129,26.186197875445096,36.47652173913043
269,2023-02-09,146.961875,3313.9221666666676,2606.7790833333333,56.52379807692308,25.22594346663643,40.02173913043478
269,2023-02-10,136.00520833333331,3090.1510416666665,1427.7459999999999,52.30969551282051,25.035765230821262,40.26363636363636
269,2023-02-11,144.61041666666668,3020.694541666666,2317.0605416666663,55.61939102564103,27.23189127949222,27.82869565217391
269,2023-02-12,142.28516666666667,2794.0895000000005,1926.9137916666666,54.725064102564104,28.967055507308864,33.268571428571434
269,2023-02-13,138.46879166666665,2729.272666666667,1066.389041666667,53.257227564102564,28.859580535274066,37.00727272727273
269,2023-02-14,128.9873333333333,3141.7247083333336,1486.7542916666669,49.61051282051282,23.354145123905948,37.339999999999996
269,2023-02-15,141.5384583333333,3368.9200416666667,703.6586666666667,54.43786858974357,23.89839831543773,54.60173913043477
269,2023-02-16,173.14291666666668,4171.1189583333335,740.8187916666667,66.59342948717949,23.612240124148677,43.83714285714286
269,2023-02-17,187.6819583333333,4347.272541666667,848.2597916666665,72.18536858974358,24.55787000746633,34.294999999999995
269,2023-02-18,177.87529166666664,3836.803,1694.148,68.41357371794872,26.371277096162842,27.41818181818182
269,2023-02-19,116.58883333333334,2864.8831250000003,1312.609375,44.84185897435898,23.149151920270548,38.81545454545455
269,2023-02-20,115.48837500000002,2861.831083333334,907.7569583333334,44.41860576923078,22.955106503345046,40.2275
269,2023-02-21,123.61495833333329,3105.381958333334,557.8014166666667,47.54421474358973,22.64336875208421,34.82
269,2023-02-22,168.13308333333336,4301.646791666667,290.2816666666667,64.66657051282053,22.233276432967116,29.55411764705882
269,2023-02-23,175.07295833333333,4616.677583333333,1521.3255416666668,67.33575320512821,21.571212775351263,33.431
269,2023-02-24,7.014,188.411125,88.26770833333335,2.697692307692308,21.176016012854866,24.10347826086957
269,2023-02-25,0.0,0.0,0.0,0.0,0.0,20.314999999999998
269,2023-02-26,0.0,0.0,0.0,0.0,0.0,30.281818181818185
269,2023-02-27,0.0,0.0,0.0,0.0,0.0,30.739999999999988
269,2023-02-28,0.0,0.0,0.0,0.0,0.0,32.13909090909092
269,2023-03-01,0.0,0.0,0.0,0.0,0.0,33.82999999999999
269,2023-03-02,0.0,0.0,0.0,0.0,0.0,36.44272727272728
269,2023-03-03,0.0,0.0,0.0,0.0,0.0,33.18285714285714
269,2023-03-04,0.0,0.0,0.0,0.0,0.0,33.609999999999985
269,2023-03-05,0.0,0.0,0.0,0.0,0.0,34.29304347826087
269,2023-03-06,51.18783333333334,1107.1388333333334,371.91366666666664,19.687628205128206,26.29963378074786,33.97100000000001
269,2023-03-07,216.78329166666666,4618.245208333334,1336.951958333333,83.37818910256411,26.701389130921555,29.323478260869567
269,2023-03-08,6.488916666666667,123.49054166666667,41.108916666666666,2.4957371794871794,29.88983647982937,26.701739130434788
269,2023-03-09,0.0,3656.837916666666,1265.9109583333336,0.0,0.0,26.6975
269,2023-03-10,0.0,4290.610166666666,2756.296583333333,0.0,0.0,27.481052631578947
269,2023-03-11,0.0,157.568625,195.44766666666666,0.0,0.0,26.14999999999999
269,2023-03-12,0.0,0.0,0.0,0.0,0.0,33.50545454545455
269,2023-03-13,0.0,0.0,0.0,0.0,0.0,33.550000000000004
269,2023-03-14,0.0,3224.7971666666667,1538.6840833333333,0.0,0.0,26.16500000000001
269,2023-03-15,0.0,3331.7276249999995,2610.436083333333,0.0,0.0,26.280909090909088
269,2023-03-16,0.0,3421.491541666666,1881.9536666666663,0.0,0.0,34.7975
269,2023-03-17,0.0,3860.573458333333,2518.3255416666666,0.0,0.0,41.6975
269,2023-03-18,0.0,3951.773333333334,3026.6596666666665,0.0,0.0,33.50545454545455
269,2023-03-19,0.0,4447.736625,2118.1775000000002,0.0,0.0,24.268181818181812
269,2023-03-20,0.0,3878.873708333333,1222.9087916666665,0.0,0.0,34.16818181818182
269,2023-03-21,0.0,3832.7704166666663,1961.3786666666658,0.0,0.0,41.859090909090895
269,2023-03-22,0.0,3972.6350833333327,1948.4172916666666,0.0,0.0,47.54857142857143
269,2023-03-23,0.0,2780.3643749999997,1325.9369166666668,0.0,0.0,47.62571428571428
269,2023-03-24,0.0,2752.810916666667,1753.3369583333335,0.0,0.0,35.051
269,2023-03-25,0.0,87.52604166666667,42.51929166666667,0.0,0.0,36.99090909090909
269,2023-03-26,0.0,0.0,0.0,0.0,0.0,43.45739130434782
269,2023-03-27,0.0,0.0,0.0,0.0,0.0,36.63909090909091
269,2023-03-28,0.0,0.0,0.0,0.0,0.0,35.412173913043475
269,2023-03-29,0.0,0.0,0.0,0.0,0.0,35.146086956521735
269,2023-03-30,0.0,0.0,0.0,0.0,0.0,26.6490909090909
269,2023-03-31,0.0,0.0,0.0,0.0,0.0,37.19
269,2023-04-01,0.0,0.0,0.0,0.0,0.0,52.04
269,2023-04-02,0.0,0.0,0.0,0.0,0.0,29.339130434782607
269,2023-04-03,0.0,0.0,0.0,0.0,0.0,45.035
269,2023-04-04,0.0,0.0,0.0,0.0,0.0,48.342499999999994
269,2023-04-05,0.0,0.0,0.0,0.0,0.0,57.905
269,2023-04-06,0.0,0.0,0.0,0.0,0.0,53.82499999999999
269,2023-04-07,0.0,0.0,0.0,0.0,0.0,37.18999999999999
269,2023-04-08,0.0,0.0,0.0,0.0,0.0,34.7
269,2023-04-09,0.0,0.0,0.0,0.0,0.0,37.0775
269,2023-04-10,0.0,0.0,0.0,0.0,0.0,45.7775
269,2023-04-11,0.0,0.0,0.0,0.0,0.0,55.67750000000001
269,2023-04-12,0.0,0.0,0.0,0.0,0.0,64.925
269,2023-04-13,0.0,0.0,0.0,0.0,0.0,69.0425
269,2023-04-14,0.0,0.0,0.0,0.0,0.0,67.55
269,2023-04-15,0.0,0.0,0.0,0.0,0.0,66.41000000000001
269,2023-04-16,0.0,0.0,0.0,0.0,0.0,66.34249999999999
269,2023-04-17,0.0,0.0,0.0,0.0,0.0,48.8075
269,2023-04-18,0.0,0.0,0.0,0.0,0.0,38.48000000000001
269,2023-04-19,0.0,0.0,0.0,0.0,0.0,38.765000000000015
269,2023-04-20,0.0,0.0,0.0,0.0,0.0,48.335
269,2023-04-21,0.0,0.0,0.0,0.0,0.0,67.53500000000001
269,2023-04-22,0.0,0.0,0.0,0.0,0.0,57.6275
269,2023-04-23,0.0,0.0,0.0,0.0,0.0,44.01499999999999
269,2023-04-24,0.0,0.0,0.0,0.0,0.0,39.335
269,2023-04-25,58.48829166666667,1633.34025,1.1729583333333333,22.495496794871794,20.369356543881306,39.365
269,2023-04-26,151.24620833333333,3618.9239166666666,731.2725416666666,58.17161858974359,23.77333340556168,43.76749999999999
269,2023-04-27,207.3125416666667,5662.400791666667,3.3635,79.73559294871797,20.82619871973867,47.622499999999995
269,2023-04-28,202.72933333333336,5262.941333333334,3.9697500000000012,77.97282051282053,21.911550051690572,50.4125
269,2023-04-29,109.90170833333333,2654.9529583333338,2260.9225833333335,42.26988782051282,23.546840969085384,47.80250000000001
269,2023-04-30,137.72716666666665,4319.021458333333,5.475291666666667,52.97198717948718,18.139248452770516,50.945
269,2023-05-01,50.75,4333.2378333333345,4.744916666666668,19.51923076923077,6.662060283097776,45.48499999999999
269,2023-05-02,53.260416666666664,4076.89025,973.163,20.48477564102564,7.431227845101354,42.964999999999996
269,2023-05-03,52.583333333333336,2113.1895,3116.5687083333337,20.224358974358974,14.15450567863307,39.68
269,2023-05-04,53.5625,0.0,1509.459083333333,20.600961538461537,0.0,45.22
269,2023-05-05,53.572916666666664,0.0,5.933291666666666,20.60496794871795,0.0,48.31739130434784
269,2023-05-06,50.677083333333336,0.0,832.1102916666667,19.491185897435898,0.0,50.72782608695652
269,2023-05-07,51.145833333333336,0.0,1331.5803333333336,19.671474358974358,0.0,55.54727272727273
269,2023-05-08,50.125,0.0,5.898291666666668,19.278846153846153,0.0,53.96
269,2023-05-09,30.104166666666668,0.0,2.6850416666666668,11.578525641025642,0.0,48.98000000000001
269,2023-05-10,52.791666666666664,0.0,3.515833333333333,20.30448717948718,0.0,51.407272727272726
269,2023-05-11,45.302083333333336,0.0,445.123625,17.423878205128204,0.0,59.720000000000006
269,2023-05-12,47.197916666666664,0.0,41.441375,18.153044871794872,0.0,66.14857142857143
269,2023-05-13,45.708333333333336,0.0,7.83425,17.580128205128208,0.0,60.87826086956522
269,2023-05-14,49.322916666666664,0.0,6.014916666666665,18.970352564102562,0.0,49.76272727272728
269,2023-05-15,1.6354166666666667,0.0,0.16945833333333335,0.6290064102564102,0.0,52.7525
269,2023-05-16,0.0,0.0,0.0,0.0,0.0,58.13272727272727
269,2023-05-17,12.8125,0.0,0.915,4.927884615384615,0.0,41.03000000000001
269,2023-05-18,52.145833333333336,0.0,3.045666666666666,20.056089743589745,0.0,47.92249999999999
269,2023-05-19,50.916666666666664,0.0,4.679916666666666,19.583333333333332,0.0,60.580869565217384
269,2023-05-20,47.90625,0.0,7.6045833333333315,18.42548076923077,0.0,58.97652173913043
269,2023-05-21,47.479166666666664,0.0,6.858791666666668,18.26121794871795,0.0,57.617272727272734
269,2023-05-22,49.927083333333336,0.0,6.004666666666666,19.20272435897436,0.0,55.436
269,2023-05-23,24.34375,0.0,3.462791666666666,9.36298076923077,0.0,61.86434782608695
269,2023-05-24,33.833333333333336,0.0,4.232916666666667,13.012820512820515,0.0,56.120000000000005
269,2023-05-25,55.791666666666664,0.0,3.691791666666667,21.458333333333332,0.0,46.783478260869565
269,2023-05-26,55.666666666666664,0.0,4.458541666666666,21.41025641025641,0.0,51.25999999999999
269,2023-05-27,54.260416666666664,0.0,5.320541666666667,20.869391025641026,0.0,58.624347826086954
269,2023-05-28,50.416666666666664,0.0,6.167916666666666,19.391025641025642,0.0,64.64545454545454
269,2023-05-29,50.208333333333336,0.0,406.4823333333333,19.310897435897438,0.0,67.59909090909092
269,2023-05-30,49.760416666666664,0.0,21.97508333333333,19.138621794871792,0.0,71.00272727272728
269,2023-05-31,47.354166666666664,0.0,8.840916666666667,18.213141025641026,0.0,71.5057142857143
269,2023-06-01,47.59375,0.0,9.600208333333333,18.30528846153846,0.0,71.56249999999999
269,2023-06-02,45.34375,0.0,9.644249999999998,17.439903846153847,0.0,72.03363636363638
269,2023-06-03,44.083333333333336,0.0,10.331249999999997,16.955128205128204,0.0,65.53727272727272
269,2023-06-04,46.8125,0.0,8.687375000000001,18.004807692307693,0.0,56.78
269,2023-06-05,41.197916666666664,0.0,7.609208333333332,15.845352564102564,0.0,56.78272727272727
269,2023-06-06,48.9375,0.0,6.843583333333334,18.822115384615383,0.0,56.7875
269,2023-06-07,50.166666666666664,0.0,6.366500000000001,19.294871794871796,0.0,53.698181818181816
269,2023-06-08,48.791666666666664,0.0,6.349000000000001,18.766025641025642,0.0,52.128695652173924
269,2023-06-09,52.166666666666664,0.0,6.330833333333334,20.064102564102566,0.0,53.975652173913026
269,2023-06-10,48.541666666666664,0.0,27.459708333333335,18.669871794871796,0.0,59.33652173913045
269,2023-06-11,46.239583333333336,0.0,988.2534583333332,17.784455128205128,0.0,67.9295652173913
269,2023-06-12,45.083333333333336,0.0,8.796833333333336,17.339743589743588,0.0,67.82782608695653
269,2023-06-13,42.708333333333336,0.0,8.582416666666665,16.42628205128205,0.0,61.806363636363635
269,2023-06-14,48.09375,0.0,7.610458333333334,18.497596153846153,0.0,57.39565217391305
269,2023-06-15,46.75,0.0,7.806374999999999,17.98076923076923,0.0,63.9304347826087
269,2023-06-16,47.25,0.0,7.654583333333332,18.173076923076923,0.0,58.632500000000014
269,2023-06-17,45.666666666666664,0.0,7.970541666666667,17.564102564102562,0.0,62.09130434782608
269,2023-06-18,45.75,0.0,588.7614166666667,17.596153846153847,0.0,62.788181818181826
269,2023-06-19,42.947916666666664,0.0,8.197875000000002,16.518429487179485,0.0,66.62545454545455
269,2023-06-20,33.229166666666664,0.0,9.025125000000001,12.780448717948717,0.0,70.04260869565218
269,2023-06-21,47.572916666666664,0.0,8.844833333333336,18.29727564102564,0.0,68.8509090909091
269,2023-06-22,47.71875,0.0,8.588083333333332,18.353365384615383,0.0,67.7790909090909
269,2023-06-23,44.822916666666664,0.0,9.320833333333335,17.239583333333332,0.0,70.1525
269,2023-06-24,45.729166666666664,0.0,9.838833333333332,17.588141025641026,0.0,69.72500000000001
269,2023-06-25,24.635416666666668,0.0,10.149958333333332,9.475160256410255,0.0,72.0090909090909
269,2023-06-26,13.645833333333334,0.0,10.219375000000001,5.248397435897436,0.0,71.72
269,2023-06-27,33.395833333333336,0.0,9.345,12.844551282051281,0.0,68.846
269,2023-06-28,38.53125,0.0,8.556,14.819711538461538,0.0,61.7313043478261
269,2023-06-29,46.729166666666664,0.0,7.963166666666667,17.97275641025641,0.0,65.54260869565218
269,2023-06-30,44.208333333333336,0.0,9.141666666666667,17.003205128205128,0.0,71.4875
269,2023-07-01,39.104166666666664,0.0,10.920250000000003,15.040064102564102,0.0,73.3325
269,2023-07-02,3.4791666666666665,0.0,10.460833333333333,1.3381410256410255,0.0,71.09913043478261
269,2023-07-03,20.385416666666668,0.0,9.443166666666666,7.840544871794871,0.0,70.6590909090909
269,2023-07-04,4.96875,0.0,9.882583333333331,1.9110576923076925,0.0,72.86
269,2023-07-05,27.270833333333332,0.0,10.347000000000001,10.488782051282051,0.0,74.0536842105263
269,2023-07-06,42.177083333333336,0.0,12.290833333333333,16.221955128205128,0.0,77.85304347826087
269,2023-07-07,16.03125,0.0,11.475624999999999,6.165865384615385,0.0,72.2
269,2023-07-08,21.5625,0.0,11.033916666666668,8.29326923076923,0.0,70.46
269,2023-07-09,25.270833333333332,0.0,10.840833333333334,9.719551282051283,0.0,68.99391304347827
269,2023-07-10,12.916666666666666,0.0,9.92825,4.967948717948718,0.0,67.0325
269,2023-07-11,16.28125,0.0,9.585708333333331,6.262019230769231,0.0,71.57545454545456
269,2023-07-12,20.25,0.0,10.061750000000002,7.788461538461538,0.0,70.862
269,2023-07-13,44.760416666666664,0.0,10.970541666666668,17.215544871794872,0.0,73.58857142857141
269,2023-07-14,30.427083333333332,0.0,11.034791666666665,11.70272435897436,0.0,70.8275
269,2023-07-15,45.229166666666664,0.0,12.255749999999999,17.395833333333332,0.0,76.14285714285714
269,2023-07-16,1.3958333333333333,0.0,0.41920833333333335,0.5368589743589743,0.0,72.56260869565217
269,2023-07-17,42.84375,0.0,10.434333333333333,16.478365384615383,0.0,72.6725
269,2023-07-18,44.65625,0.0,11.598083333333333,17.17548076923077,0.0,69.1895652173913
269,2023-07-19,44.760416666666664,0.0,10.195124999999999,17.215544871794872,0.0,67.63217391304347
269,2023-07-20,33.479166666666664,0.0,9.978125,12.876602564102562,0.0,69.67727272727274
269,2023-07-21,12.21875,0.0,8.794125,4.699519230769231,0.0,66.53652173913044
269,2023-07-22,45.395833333333336,0.0,9.493666666666666,17.459935897435898,0.0,67.46000000000001
269,2023-07-23,12.739583333333334,0.0,10.348833333333333,4.899839743589744,0.0,68.82173913043478
269,2023-07-24,27.166666666666668,0.0,10.100958333333335,10.448717948717949,0.0,68.1523076923077
269,2023-07-25,26.71875,0.0,9.519083333333333,10.276442307692307,0.0,72.75500000000001
269,2023-07-26,44.979166666666664,0.0,10.581083333333334,17.299679487179485,0.0,74.58636363636364
269,2023-07-27,43.8125,0.0,11.436124999999997,16.85096153846154,0.0,74.48
269,2023-07-28,42.916666666666664,0.0,12.286500000000002,16.506410256410255,0.0,76.475
269,2023-07-29,39.895833333333336,0.0,12.376958333333333,15.344551282051283,0.0,70.25750000000001
269,2023-07-30,35.614583333333336,0.0,9.807083333333333,13.697916666666668,0.0,63.36695652173912
269,2023-07-31,39.145833333333336,0.0,8.101708333333333,15.056089743589743,0.0,61.45739130434782
269,2023-08-01,34.135416666666664,0.0,7.618708333333331,13.12900641025641,0.0,61.042608695652184
